Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,13.5,4.85,3.0,13.5,11.9,0.0
2016,1,1,8,0,0.0,27.0,4.9,3.0,27.0,23.46,14.07
2016,1,1,8,15,8.5,47.0,4.95,3.0,48.5,39.83,30.43
2016,1,1,8,30,17.0,67.0,5.0,3.0,70.0,57.29,44.34
2016,1,1,8,45,26.5,86.5,5.05,3.5,93.0,77.05,61.41
2016,1,1,9,0,36.0,106.0,5.1,4.0,116.0,98.36,79.81
2016,1,1,9,15,43.5,124.0,5.05,4.0,138.0,119.39,98.2
2016,1,1,9,30,51.0,142.0,5.0,4.0,160.0,141.52,117.55
2016,1,1,9,45,40.5,154.0,5.0,4.0,169.5,153.08,128.02
2016,1,1,10,0,30.0,166.0,5.0,4.0,179.0,163.48,137.17
2016,1,1,10,15,80.0,191.5,4.95,4.0,229.5,213.11,179.58
2016,1,1,10,30,130.0,217.0,4.9,4.0,280.0,274.46,231.93
2016,1,1,10,45,134.0,231.0,4.85,4.5,299.0,299.39,252.62
2016,1,1,11,0,138.0,245.0,4.8,5.0,318.0,324.72,273.41
2016,1,1,11,15,166.5,255.0,4.7,5.0,347.0,362.1,304.86
2016,1,1,11,30,195.0,265.0,4.6,5.0,376.0,401.68,337.87
2016,1,1,11,45,111.0,249.5,4.6,5.0,313.0,334.83,281.11
2016,1,1,12,0,27.0,234.0,4.6,5.0,250.0,238.18,198.59
2016,1,1,12,15,28.5,237.5,4.6,5.0,254.5,256.72,214.27
2016,1,1,12,30,30.0,241.0,4.6,5.0,259.0,264.26,220.57
2016,1,1,12,45,21.5,226.5,4.6,5.5,239.5,230.72,191.97
2016,1,1,13,0,13.0,212.0,4.6,6.0,220.0,209.88,174.01
2016,1,1,13,15,6.5,181.0,4.55,6.0,185.0,173.6,143.38
2016,1,1,13,30,0.0,150.0,4.5,6.0,150.0,137.41,112.62
2016,1,1,13,45,55.0,201.0,4.45,6.0,231.0,253.91,213.32
2016,1,1,14,0,110.0,252.0,4.4,6.0,312.0,367.65,309.3
2016,1,1,14,15,55.0,143.5,4.3,6.0,173.5,192.62,162.18
2016,1,1,14,30,0.0,35.0,4.2,6.0,35.0,30.88,21.34
2016,1,1,14,45,0.0,53.0,4.1,6.0,53.0,46.81,35.36
2016,1,1,15,0,0.0,71.0,4.0,6.0,71.0,62.78,49.37
2016,1,1,15,15,0.0,65.0,3.8,5.5,65.0,57.44,44.91
2016,1,1,15,30,0.0,59.0,3.6,5.0,59.0,52.11,40.43
2016,1,1,15,45,0.0,51.5,3.4,5.0,51.5,45.45,34.64
2016,1,1,16,0,0.0,44.0,3.2,5.0,44.0,38.8,28.81
2016,1,1,16,15,0.0,36.5,3.0,4.5,36.5,32.16,22.97
2016,1,1,16,30,0.0,29.0,2.8,4.0,29.0,25.53,17.04
2016,1,1,16,45,0.0,21.5,2.6,4.0,21.5,18.91,11.01
2016,1,1,17,0,0.0,14.0,2.4,4.0,14.0,12.3,4.96
2016,1,1,17,15,0.0,8.0,2.35,4.0,8.0,7.02,0.0
2016,1,1,17,30,0.0,2.0,2.3,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,2.3,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,1.45,3.5,9.0,8.19,0.0
2016,1,2,8,0,0.0,18.0,1.5,4.0,18.0,15.84,7.62
2016,1,2,8,15,0.0,32.0,1.55,4.0,32.0,28.23,19.91
2016,1,2,8,30,0.0,46.0,1.6,4.0,46.0,40.33,29.9
2016,1,2,8,45,0.0,61.0,1.7,4.0,61.0,53.39,41.72
2016,1,2,9,0,0.0,76.0,1.8,4.0,76.0,66.62,53.53
2016,1,2,9,15,0.0,91.0,1.8,4.0,91.0,80.0,65.3
2016,1,2,9,30,0.0,106.0,1.8,4.0,106.0,93.53,77.03
2016,1,2,9,45,0.0,82.0,1.85,4.0,82.0,72.54,58.51
2016,1,2,10,0,0.0,58.0,1.9,4.0,58.0,51.23,39.7
2016,1,2,10,15,0.0,70.5,1.85,4.0,70.5,62.34,49.36
2016,1,2,10,30,0.0,83.0,1.8,4.0,83.0,73.47,58.94
2016,1,2,10,45,14.5,147.5,1.8,4.0,155.5,140.39,116.66
2016,1,2,11,0,29.0,212.0,1.8,4.0,228.0,218.03,182.12
2016,1,2,11,15,106.0,239.0,1.75,4.0,299.0,297.57,249.03
2016,1,2,11,30,183.0,266.0,1.7,4.0,370.0,394.18,328.32
2016,1,2,11,45,96.5,234.0,1.7,4.5,289.0,296.95,247.11
2016,1,2,12,0,10.0,202.0,1.7,5.0,208.0,193.46,159.44
2016,1,2,12,15,5.0,112.0,1.75,5.0,115.0,103.96,84.25
2016,1,2,12,30,0.0,22.0,1.8,5.0,22.0,19.42,11.31
2016,1,2,12,45,0.0,58.0,1.85,5.5,58.0,51.31,38.99
2016,1,2,13,0,0.0,94.0,1.9,6.0,94.0,83.4,66.46
2016,1,2,13,15,0.0,78.5,1.85,6.0,78.5,69.52,54.56
2016,1,2,13,30,0.0,63.0,1.8,6.0,63.0,55.74,42.76
2016,1,2,13,45,4.0,125.5,1.75,6.5,128.0,117.24,95.52
2016,1,2,14,0,8.0,188.0,1.7,7.0,193.0,185.23,152.59
2016,1,2,14,15,12.5,188.5,1.6,6.5,195.5,191.4,158.19
2016,1,2,14,30,17.0,189.0,1.5,6.0,198.0,197.97,164.37
2016,1,2,14,45,73.5,194.5,1.45,6.0,228.5,273.84,229.89
2016,1,2,15,0,130.0,200.0,1.4,6.0,259.0,351.55,295.22
2016,1,2,15,15,124.5,183.5,1.3,5.5,236.0,328.23,276.59
2016,1,2,15,30,119.0,167.0,1.2,5.0,213.0,304.63,258.11
2016,1,2,15,45,114.0,148.0,1.2,5.0,187.5,277.68,236.35
2016,1,2,16,0,109.0,129.0,1.2,5.0,162.0,250.46,213.9
2016,1,2,16,15,98.5,108.5,1.05,5.0,135.0,216.45,184.8
2016,1,2,16,30,88.0,88.0,0.9,5.0,108.0,182.41,155.02
2016,1,2,16,45,71.5,68.0,0.8,5.0,81.5,144.9,121.45
2016,1,2,17,0,55.0,48.0,0.7,5.0,55.0,107.47,87.23
2016,1,2,17,15,27.5,29.5,0.65,4.5,33.0,54.69,37.29
2016,1,2,17,30,0.0,11.0,0.6,4.0,11.0,10.01,0.0
2016,1,2,17,45,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,166.5,14.5,2.1,4.5,29.0,13.19,0.0
2016,1,3,8,0,333.0,29.0,2.4,5.0,58.0,23.85,14.18
2016,1,3,8,15,436.0,39.0,2.45,5.5,103.0,31.29,22.49
2016,1,3,8,30,539.0,49.0,2.5,6.0,148.0,67.36,37.18
2016,1,3,8,45,603.0,55.5,2.55,6.5,195.5,115.57,68.49
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,171.21,113.27
2016,1,3,9,15,451.0,102.0,2.6,7.5,234.0,198.13,148.29
2016,1,3,9,30,235.0,142.0,2.6,8.0,225.0,198.75,158.58
2016,1,3,9,45,284.0,154.5,2.65,9.0,266.0,243.33,196.18
2016,1,3,10,0,333.0,167.0,2.7,10.0,307.0,293.14,237.84
2016,1,3,10,15,231.5,192.5,2.65,10.5,294.0,292.27,238.8
2016,1,3,10,30,130.0,218.0,2.6,11.0,281.0,274.81,224.72
2016,1,3,10,45,293.5,208.0,2.55,11.5,361.0,371.34,303.71
2016,1,3,11,0,457.0,198.0,2.5,12.0,441.0,484.64,394.1
2016,1,3,11,15,323.0,232.5,2.5,12.0,408.0,448.22,364.15
2016,1,3,11,30,189.0,267.0,2.5,12.0,375.0,399.01,323.69
2016,1,3,11,45,241.5,267.5,2.5,12.5,408.5,447.58,362.54
2016,1,3,12,0,294.0,268.0,2.5,13.0,442.0,511.28,411.85
2016,1,3,12,15,322.0,265.0,2.5,13.0,457.5,543.24,436.75
2016,1,3,12,30,350.0,262.0,2.5,13.0,473.0,575.61,462.03
2016,1,3,12,45,631.5,176.5,2.55,13.5,555.0,751.24,598.57
2016,1,3,13,0,913.0,91.0,2.6,14.0,637.0,901.87,705.22
2016,1,3,13,15,909.5,90.5,2.65,14.0,626.5,915.17,713.88
2016,1,3,13,30,906.0,90.0,2.7,14.0,616.0,924.86,721.52
2016,1,3,13,45,902.0,88.0,2.75,14.0,598.0,928.68,725.26
2016,1,3,14,0,898.0,86.0,2.8,14.0,580.0,928.84,726.67
2016,1,3,14,15,888.0,84.5,2.8,14.0,554.0,929.6,728.29
2016,1,3,14,30,878.0,83.0,2.8,14.0,528.0,917.82,721.22
2016,1,3,14,45,863.5,80.5,2.8,14.0,495.0,897.25,708.12
2016,1,3,15,0,849.0,78.0,2.8,14.0,462.0,873.43,692.76
2016,1,3,15,15,827.5,75.0,2.6,13.5,422.5,839.82,669.97
2016,1,3,15,30,806.0,72.0,2.4,13.0,383.0,803.61,645.04
2016,1,3,15,45,779.5,67.0,2.25,13.0,339.5,758.43,612.2
2016,1,3,16,0,753.0,62.0,2.1,13.0,296.0,711.52,577.33
2016,1,3,16,15,705.5,57.0,1.85,12.0,248.0,646.91,529.18
2016,1,3,16,30,658.0,52.0,1.6,11.0,200.0,582.47,479.04
2016,1,3,16,45,587.5,44.0,1.4,10.0,152.5,499.21,411.69
2016,1,3,17,0,517.0,36.0,1.2,9.0,105.0,419.06,342.48
2016,1,3,17,15,375.0,25.5,1.2,8.5,64.0,306.3,229.72
2016,1,3,17,30,233.0,15.0,1.2,8.0,23.0,149.05,0.0
2016,1,3,17,45,116.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,12.5,3.25,1.5,33.0,11.37,0.0
2016,1,4,8,0,472.0,25.0,3.5,2.0,66.0,22.24,12.98
2016,1,4,8,15,572.5,32.5,3.4,2.5,114.0,28.21,19.97
2016,1,4,8,30,673.0,40.0,3.3,3.0,162.0,67.0,33.8
2016,1,4,8,45,730.0,44.5,3.25,3.5,212.0,120.22,67.8
2016,1,4,9,0,787.0,49.0,3.2,4.0,262.0,179.94,116.69
2016,1,4,9,15,823.0,52.5,3.2,5.0,310.0,240.09,171.21
2016,1,4,9,30,859.0,56.0,3.2,6.0,358.0,304.51,230.66
2016,1,4,9,45,883.0,58.5,3.25,7.0,401.0,365.45,287.06
2016,1,4,10,0,907.0,61.0,3.3,8.0,444.0,427.63,343.03
2016,1,4,10,15,923.5,63.0,3.2,8.5,481.5,486.84,395.3
2016,1,4,10,30,940.0,65.0,3.1,9.0,519.0,545.88,445.55
2016,1,4,10,45,951.0,66.5,3.05,9.5,549.5,600.89,491.01
2016,1,4,11,0,962.0,68.0,3.0,10.0,580.0,654.61,533.91
2016,1,4,11,15,969.5,69.0,2.95,10.0,603.0,703.97,573.16
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,751.23,609.31
2016,1,4,11,45,977.0,72.5,2.85,10.5,640.0,792.42,637.48
2016,1,4,12,0,977.0,75.0,2.8,11.0,654.0,830.57,663.08
2016,1,4,12,15,978.5,75.0,2.75,11.0,660.5,863.82,686.13
2016,1,4,12,30,980.0,75.0,2.7,11.0,667.0,893.78,706.75
2016,1,4,12,45,978.0,75.5,2.65,11.5,664.0,917.96,721.93
2016,1,4,13,0,976.0,76.0,2.6,12.0,661.0,938.47,734.54
2016,1,4,13,15,972.0,75.5,2.6,12.0,650.0,952.27,744.37
2016,1,4,13,30,968.0,75.0,2.6,12.0,639.0,962.21,751.74
2016,1,4,13,45,960.5,74.5,2.6,12.0,619.5,965.15,754.44
2016,1,4,14,0,953.0,74.0,2.6,12.0,600.0,964.2,754.68
2016,1,4,14,15,942.5,72.5,2.6,12.0,573.0,955.44,749.67
2016,1,4,14,30,932.0,71.0,2.6,12.0,546.0,942.95,742.27
2016,1,4,14,45,915.0,70.0,2.6,12.0,511.5,921.72,728.79
2016,1,4,15,0,898.0,69.0,2.6,12.0,477.0,897.24,713.07
2016,1,4,15,15,877.0,66.5,2.45,11.5,436.5,864.26,691.13
2016,1,4,15,30,856.0,64.0,2.3,11.0,396.0,836.97,673.1
2016,1,4,15,45,825.0,60.5,2.15,11.0,350.5,788.96,638.15
2016,1,4,16,0,794.0,57.0,2.0,11.0,305.0,739.32,601.35
2016,1,4,16,15,747.5,52.5,1.8,9.5,256.5,675.1,554.93
2016,1,4,16,30,701.0,48.0,1.6,8.0,208.0,611.0,506.24
2016,1,4,16,45,625.0,41.5,1.45,7.0,159.0,524.24,436.15
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,440.8,364.39
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,317.82,244.53
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,168.72,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.0,15.5,2.75,1.0,28.5,14.1,0.0
2016,1,5,8,0,300.0,31.0,2.8,1.0,57.0,25.75,15.95
2016,1,5,8,15,403.5,42.0,2.8,1.5,101.0,33.99,25.31
2016,1,5,8,30,507.0,53.0,2.8,2.0,145.0,67.44,39.54
2016,1,5,8,45,573.0,60.0,2.8,2.5,192.0,114.23,69.91
2016,1,5,9,0,639.0,67.0,2.8,3.0,239.0,168.81,114.03
2016,1,5,9,15,680.5,72.0,2.75,3.0,285.0,223.46,163.43
2016,1,5,9,30,722.0,77.0,2.7,3.0,331.0,282.32,217.99
2016,1,5,9,45,752.5,80.5,2.7,3.5,373.0,339.87,271.35
2016,1,5,10,0,783.0,84.0,2.7,4.0,415.0,400.5,326.23
2016,1,5,10,15,803.0,86.5,2.65,4.5,451.0,456.23,375.67
2016,1,5,10,30,823.0,89.0,2.6,5.0,487.0,512.45,423.91
2016,1,5,10,45,838.0,90.5,2.6,5.5,517.0,565.07,467.91
2016,1,5,11,0,853.0,92.0,2.6,6.0,547.0,617.07,510.07
2016,1,5,11,15,862.0,93.5,2.6,6.5,569.5,664.32,547.31
2016,1,5,11,30,871.0,95.0,2.6,7.0,592.0,709.89,582.28
2016,1,5,11,45,889.0,91.0,2.6,8.0,609.0,753.97,613.34
2016,1,5,12,0,907.0,87.0,2.6,9.0,626.0,790.8,637.59
2016,1,5,12,15,909.0,87.0,2.6,9.5,632.0,822.55,659.06
2016,1,5,12,30,911.0,87.0,2.6,10.0,638.0,851.27,678.25
2016,1,5,12,45,733.0,143.5,2.6,10.5,586.0,801.19,640.36
2016,1,5,13,0,555.0,200.0,2.6,11.0,534.0,721.52,579.24
2016,1,5,13,15,277.5,175.5,2.6,11.0,342.5,445.07,365.28
2016,1,5,13,30,0.0,151.0,2.6,11.0,151.0,138.23,110.45
2016,1,5,13,45,0.0,140.5,2.6,11.0,140.5,128.28,102.83
2016,1,5,14,0,0.0,130.0,2.6,11.0,130.0,118.32,94.66
2016,1,5,14,15,37.0,178.0,2.55,11.0,197.0,215.06,176.69
2016,1,5,14,30,74.0,226.0,2.5,11.0,264.0,309.75,255.03
2016,1,5,14,45,37.0,173.5,2.45,11.0,192.5,214.38,176.22
2016,1,5,15,0,0.0,121.0,2.4,11.0,121.0,111.94,89.88
2016,1,5,15,15,0.0,85.0,2.25,10.5,85.0,75.9,59.77
2016,1,5,15,30,0.0,49.0,2.1,10.0,49.0,43.24,31.94
2016,1,5,15,45,0.0,43.0,1.95,10.0,43.0,37.92,27.42
2016,1,5,16,0,0.0,37.0,1.8,10.0,37.0,32.6,22.84
2016,1,5,16,15,0.0,31.0,1.65,9.5,31.0,27.3,18.26
2016,1,5,16,30,0.0,25.0,1.5,9.0,25.0,21.99,13.61
2016,1,5,16,45,0.0,18.5,1.4,8.5,18.5,16.26,8.51
2016,1,5,17,0,0.0,12.0,1.3,8.0,12.0,10.53,3.39
2016,1,5,17,15,0.0,7.0,1.4,8.0,7.0,6.14,0.0
2016,1,5,17,30,0.0,2.0,1.5,8.0,2.0,1.75,0.0
2016,1,5,17,45,0.0,1.0,1.6,8.0,1.0,0.91,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.0,17.5,1.9,5.0,25.0,15.92,0.0
2016,1,6,8,0,182.0,35.0,2.1,5.0,50.0,27.43,17.01
2016,1,6,8,15,280.5,49.5,2.1,5.5,91.5,38.25,28.71
2016,1,6,8,30,379.0,64.0,2.1,6.0,133.0,68.29,43.53
2016,1,6,8,45,439.0,75.5,2.15,6.5,177.5,110.78,71.81
2016,1,6,9,0,499.0,87.0,2.2,7.0,222.0,160.34,111.23
2016,1,6,9,15,544.5,94.5,2.2,7.0,266.0,212.58,156.78
2016,1,6,9,30,590.0,102.0,2.2,7.0,310.0,267.29,205.74
2016,1,6,9,45,620.0,108.5,2.25,7.5,350.0,320.44,253.57
2016,1,6,10,0,650.0,115.0,2.3,8.0,390.0,376.14,302.69
2016,1,6,10,15,325.0,90.0,2.3,8.0,227.5,239.77,197.21
2016,1,6,10,30,0.0,65.0,2.3,8.0,65.0,57.46,44.11
2016,1,6,10,45,0.0,100.0,2.3,8.5,100.0,88.8,70.9
2016,1,6,11,0,0.0,135.0,2.3,9.0,135.0,120.89,97.74
2016,1,6,11,15,0.0,96.5,2.3,9.0,96.5,85.65,67.76
2016,1,6,11,30,0.0,58.0,2.3,9.0,58.0,51.29,38.46
2016,1,6,11,45,0.0,64.5,2.35,9.5,64.5,57.07,43.29
2016,1,6,12,0,0.0,71.0,2.4,10.0,71.0,62.86,48.07
2016,1,6,12,15,0.0,77.5,2.35,10.0,77.5,68.64,52.94
2016,1,6,12,30,0.0,84.0,2.3,10.0,84.0,74.43,57.81
2016,1,6,12,45,0.0,80.5,2.3,10.0,80.5,71.31,55.17
2016,1,6,13,0,0.0,77.0,2.3,10.0,77.0,68.2,52.55
2016,1,6,13,15,0.0,74.5,2.25,10.0,74.5,65.97,50.7
2016,1,6,13,30,0.0,72.0,2.2,10.0,72.0,63.74,48.85
2016,1,6,13,45,0.0,73.0,2.2,10.5,73.0,64.62,49.55
2016,1,6,14,0,0.0,74.0,2.2,11.0,74.0,65.5,50.27
2016,1,6,14,15,0.0,98.0,2.15,11.0,98.0,87.43,68.9
2016,1,6,14,30,0.0,122.0,2.1,11.0,122.0,111.28,89.09
2016,1,6,14,45,0.0,64.5,2.05,11.0,64.5,57.02,43.29
2016,1,6,15,0,0.0,7.0,2.0,11.0,7.0,6.16,0.0
2016,1,6,15,15,0.0,17.5,1.75,10.5,17.5,15.41,7.74
2016,1,6,15,30,0.0,28.0,1.5,10.0,28.0,24.66,15.87
2016,1,6,15,45,0.0,24.5,1.3,10.0,24.5,21.57,13.21
2016,1,6,16,0,0.0,21.0,1.1,10.0,21.0,18.47,10.54
2016,1,6,16,15,177.5,56.0,0.95,10.0,97.5,232.42,198.86
2016,1,6,16,30,355.0,91.0,0.8,10.0,174.0,412.73,344.93
2016,1,6,16,45,296.0,74.0,0.65,10.0,132.0,338.9,280.44
2016,1,6,17,0,237.0,57.0,0.5,10.0,90.0,268.84,219.22
2016,1,6,17,15,118.5,38.5,0.5,9.5,55.0,151.7,115.45
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,21.93,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.1,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,12.73,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,23.02,13.23
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.0,29.62,20.84
2016,1,7,8,30,576.0,46.0,2.1,7.0,150.0,62.2,33.18
2016,1,7,8,45,638.5,51.5,2.15,7.5,198.5,113.59,65.4
2016,1,7,9,0,701.0,57.0,2.2,8.0,247.0,169.62,109.66
2016,1,7,9,15,740.5,61.5,2.2,8.5,293.5,226.55,160.0
2016,1,7,9,30,780.0,66.0,2.2,9.0,340.0,287.41,215.11
2016,1,7,9,45,811.0,67.5,2.2,10.0,383.0,346.02,267.95
2016,1,7,10,0,842.0,69.0,2.2,11.0,426.0,406.81,321.28
2016,1,7,10,15,860.5,71.5,2.1,12.0,463.0,464.9,370.58
2016,1,7,10,30,879.0,74.0,2.0,13.0,500.0,521.91,417.03
2016,1,7,10,45,896.0,73.5,1.95,14.0,531.0,575.54,459.22
2016,1,7,11,0,913.0,73.0,1.9,15.0,562.0,628.52,499.27
2016,1,7,11,15,922.0,74.5,1.9,15.5,585.5,677.63,536.18
2016,1,7,11,30,931.0,76.0,1.9,16.0,609.0,724.91,570.64
2016,1,7,11,45,937.5,76.0,1.95,17.0,624.0,766.65,597.72
2016,1,7,12,0,944.0,76.0,2.0,18.0,639.0,805.89,622.68
2016,1,7,12,15,946.5,76.0,1.95,18.5,646.5,839.27,643.58
2016,1,7,12,30,949.0,76.0,1.9,19.0,654.0,869.52,662.15
2016,1,7,12,45,952.5,75.0,1.85,19.5,653.0,896.17,678.14
2016,1,7,13,0,956.0,74.0,1.8,20.0,652.0,919.45,691.8
2016,1,7,13,15,953.0,73.5,1.8,20.0,642.0,934.12,701.68
2016,1,7,13,30,950.0,73.0,1.8,20.0,632.0,945.02,709.3
2016,1,7,13,45,945.5,71.5,1.8,20.0,614.0,949.55,712.88
2016,1,7,14,0,941.0,70.0,1.8,20.0,596.0,950.24,714.16
2016,1,7,14,15,931.5,68.5,1.85,20.0,570.0,942.6,710.72
2016,1,7,14,30,922.0,67.0,1.9,20.0,544.0,931.26,705.0
2016,1,7,14,45,908.0,65.5,1.95,20.0,510.5,912.3,694.21
2016,1,7,15,0,894.0,64.0,2.0,20.0,477.0,890.02,681.21
2016,1,7,15,15,874.0,62.0,1.8,19.5,437.5,858.71,660.56
2016,1,7,15,30,854.0,60.0,1.6,19.0,398.0,824.77,637.86
2016,1,7,15,45,825.0,57.0,1.45,18.5,353.5,787.77,613.1
2016,1,7,16,0,796.0,54.0,1.3,18.0,309.0,740.56,580.39
2016,1,7,16,15,752.0,50.0,1.3,16.5,261.0,678.94,539.64
2016,1,7,16,30,708.0,46.0,1.3,15.0,213.0,617.35,496.42
2016,1,7,16,45,635.5,40.5,1.35,14.0,164.5,533.99,432.86
2016,1,7,17,0,563.0,35.0,1.4,13.0,116.0,453.68,367.25
2016,1,7,17,15,429.5,26.0,1.5,12.5,73.0,335.31,259.25
2016,1,7,17,30,296.0,17.0,1.6,12.0,30.0,212.75,0.0
2016,1,7,17,45,148.0,8.5,1.7,11.5,15.0,88.52,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,13.19,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,23.93,13.88
2016,1,8,8,15,447.5,38.5,3.25,8.5,103.5,30.91,21.83
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,62.04,33.75
2016,1,8,8,45,617.5,54.5,3.35,10.0,197.0,110.76,63.41
2016,1,8,9,0,681.0,61.0,3.4,11.0,245.0,166.92,107.17
2016,1,8,9,15,721.5,65.5,3.5,11.5,291.5,225.05,158.04
2016,1,8,9,30,762.0,70.0,3.6,12.0,338.0,285.14,212.17
2016,1,8,9,45,794.5,72.0,3.7,12.5,381.0,343.84,265.42
2016,1,8,10,0,827.0,74.0,3.8,13.0,424.0,404.96,319.77
2016,1,8,10,15,846.0,76.0,3.8,13.5,461.5,462.11,369.66
2016,1,8,10,30,865.0,78.0,3.8,14.0,499.0,519.57,418.23
2016,1,8,10,45,533.0,163.0,3.85,15.0,427.5,464.03,374.8
2016,1,8,11,0,201.0,248.0,3.9,16.0,356.0,363.12,292.25
2016,1,8,11,15,560.0,164.5,3.85,16.0,482.0,538.75,435.26
2016,1,8,11,30,919.0,81.0,3.8,16.0,608.0,721.79,578.88
2016,1,8,11,45,667.5,163.0,3.8,16.5,551.5,672.11,536.29
2016,1,8,12,0,416.0,245.0,3.8,17.0,495.0,577.4,460.23
2016,1,8,12,15,403.5,251.5,3.7,17.0,496.0,591.46,471.14
2016,1,8,12,30,391.0,258.0,3.6,17.0,497.0,603.55,479.88
2016,1,8,12,45,204.5,241.5,3.55,17.5,366.5,427.12,341.47
2016,1,8,13,0,18.0,225.0,3.5,18.0,236.0,226.86,179.17
2016,1,8,13,15,15.5,217.5,3.35,18.0,227.0,218.27,172.74
2016,1,8,13,30,13.0,210.0,3.2,18.0,218.0,209.55,165.81
2016,1,8,13,45,69.5,237.0,3.1,18.5,276.5,307.59,245.32
2016,1,8,14,0,126.0,264.0,3.0,19.0,335.0,412.02,327.33
2016,1,8,14,15,144.0,252.0,2.8,19.0,329.5,418.09,332.46
2016,1,8,14,30,162.0,240.0,2.6,19.0,324.0,423.56,337.56
2016,1,8,14,45,412.5,176.0,2.45,19.0,372.0,608.02,484.4
2016,1,8,15,0,663.0,112.0,2.3,19.0,420.0,760.33,597.8
2016,1,8,15,15,484.5,135.5,2.0,18.5,350.5,616.69,491.45
2016,1,8,15,30,306.0,159.0,1.7,18.0,281.0,469.65,378.36
2016,1,8,15,45,528.5,112.0,1.45,17.5,294.5,609.12,489.3
2016,1,8,16,0,751.0,65.0,1.2,17.0,308.0,719.53,568.44
2016,1,8,16,15,704.0,60.0,1.15,16.0,260.0,655.26,522.12
2016,1,8,16,30,657.0,55.0,1.1,15.0,212.0,597.8,480.54
2016,1,8,16,45,590.5,47.5,1.05,14.5,164.0,518.25,418.58
2016,1,8,17,0,524.0,40.0,1.0,14.0,116.0,441.92,355.09
2016,1,8,17,15,262.0,35.5,1.0,13.5,73.5,249.12,192.13
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,45.58,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.1,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,199.0,13.5,5.45,4.5,30.5,12.28,0.0
2016,1,9,8,0,398.0,27.0,5.8,5.0,61.0,22.15,12.59
2016,1,9,8,15,504.0,36.0,6.1,5.0,108.0,28.81,20.25
2016,1,9,8,30,610.0,45.0,6.4,5.0,155.0,63.36,34.45
2016,1,9,8,45,672.0,50.5,6.75,5.5,205.0,113.94,65.13
2016,1,9,9,0,734.0,56.0,7.1,6.0,255.0,171.82,111.39
2016,1,9,9,15,773.0,60.0,7.1,6.0,303.0,230.13,164.39
2016,1,9,9,30,812.0,64.0,7.1,6.0,351.0,292.28,222.91
2016,1,9,9,45,841.0,66.5,7.1,6.5,395.0,353.08,280.49
2016,1,9,10,0,870.0,69.0,7.1,7.0,439.0,415.86,338.87
2016,1,9,10,15,888.5,71.0,7.05,7.0,477.0,474.47,393.25
2016,1,9,10,30,907.0,73.0,7.0,7.0,515.0,533.26,446.42
2016,1,9,10,45,920.0,74.5,6.95,7.5,546.0,588.34,494.35
2016,1,9,11,0,933.0,76.0,6.9,8.0,577.0,642.42,540.07
2016,1,9,11,15,941.5,77.0,6.85,8.0,601.0,691.82,581.87
2016,1,9,11,30,950.0,78.0,6.8,8.0,625.0,739.28,621.25
2016,1,9,11,45,954.0,79.0,6.75,8.5,640.0,781.33,652.36
2016,1,9,12,0,958.0,80.0,6.7,9.0,655.0,820.68,681.06
2016,1,9,12,15,960.0,80.5,6.65,9.0,662.0,854.99,706.95
2016,1,9,12,30,962.0,81.0,6.6,9.0,669.0,886.11,730.36
2016,1,9,12,45,961.5,81.0,6.55,9.5,667.5,911.22,747.79
2016,1,9,13,0,961.0,81.0,6.5,10.0,666.0,932.77,762.55
2016,1,9,13,15,957.5,80.5,6.45,10.0,655.5,947.44,773.63
2016,1,9,13,30,954.0,80.0,6.4,10.0,645.0,958.31,782.03
2016,1,9,13,45,947.0,79.0,6.4,10.0,626.5,961.58,785.19
2016,1,9,14,0,940.0,78.0,6.4,10.0,608.0,960.99,785.68
2016,1,9,14,15,930.0,77.0,6.35,9.5,581.5,953.87,782.64
2016,1,9,14,30,920.0,76.0,6.3,9.0,555.0,943.06,776.97
2016,1,9,14,45,903.5,74.5,6.25,9.0,521.0,922.18,762.3
2016,1,9,15,0,887.0,73.0,6.2,9.0,487.0,898.02,745.2
2016,1,9,15,15,866.0,70.5,6.05,8.5,447.0,874.23,729.23
2016,1,9,15,30,845.0,68.0,5.9,8.0,407.0,838.78,703.97
2016,1,9,15,45,811.0,65.5,5.8,8.0,361.5,789.93,666.7
2016,1,9,16,0,777.0,63.0,5.7,8.0,316.0,739.49,627.44
2016,1,9,16,15,731.0,58.5,5.35,7.5,267.5,675.93,576.61
2016,1,9,16,30,685.0,54.0,5.0,7.0,219.0,612.31,523.98
2016,1,9,16,45,607.5,47.5,4.7,6.5,169.5,531.46,454.95
2016,1,9,17,0,530.0,41.0,4.4,6.0,120.0,448.19,380.33
2016,1,9,17,15,398.5,30.5,4.2,5.5,76.5,330.7,269.15
2016,1,9,17,30,267.0,20.0,4.0,5.0,33.0,207.98,42.28
2016,1,9,17,45,133.5,10.0,3.85,4.5,16.5,82.44,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,13.19,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,23.99,14.49
2016,1,10,8,15,490.0,38.5,3.2,0.5,109.5,31.0,22.69
2016,1,10,8,30,596.0,48.0,3.3,1.0,157.0,61.75,34.4
2016,1,10,8,45,659.5,54.5,3.45,1.5,207.0,112.93,65.81
2016,1,10,9,0,723.0,61.0,3.6,2.0,257.0,173.71,114.72
2016,1,10,9,15,762.5,65.5,3.5,2.5,305.0,232.01,167.39
2016,1,10,9,30,802.0,70.0,3.4,3.0,353.0,294.27,225.24
2016,1,10,9,45,830.0,73.0,3.35,3.5,397.5,354.81,281.92
2016,1,10,10,0,858.0,76.0,3.3,4.0,442.0,417.26,339.06
2016,1,10,10,15,876.5,78.5,3.15,4.0,480.0,476.55,392.61
2016,1,10,10,30,895.0,81.0,3.0,4.0,518.0,536.07,444.62
2016,1,10,10,45,908.0,83.0,2.85,4.5,549.5,591.97,491.17
2016,1,10,11,0,921.0,85.0,2.7,5.0,581.0,644.22,533.18
2016,1,10,11,15,929.5,86.0,2.55,5.5,604.5,693.33,571.21
2016,1,10,11,30,938.0,87.0,2.4,6.0,628.0,740.55,606.43
2016,1,10,11,45,940.0,89.0,2.25,6.5,643.0,782.03,634.58
2016,1,10,12,0,942.0,91.0,2.1,7.0,658.0,820.73,659.7
2016,1,10,12,15,944.0,91.5,2.0,7.0,665.0,854.8,682.68
2016,1,10,12,30,946.0,92.0,1.9,7.0,672.0,885.75,703.2
2016,1,10,12,45,945.0,92.0,1.8,7.5,670.5,910.33,717.76
2016,1,10,13,0,944.0,92.0,1.7,8.0,669.0,931.37,729.77
2016,1,10,13,15,940.0,91.5,1.65,8.0,658.5,945.59,739.02
2016,1,10,13,30,936.0,91.0,1.6,8.0,648.0,956.05,745.87
2016,1,10,13,45,927.0,90.5,1.55,8.0,629.0,958.22,747.2
2016,1,10,14,0,918.0,90.0,1.5,8.0,610.0,956.59,746.17
2016,1,10,14,15,907.0,88.5,1.5,8.0,583.5,957.32,747.79
2016,1,10,14,30,896.0,87.0,1.5,8.0,557.0,945.28,740.71
2016,1,10,14,45,883.0,84.0,1.55,8.0,523.5,925.94,729.56
2016,1,10,15,0,870.0,81.0,1.6,8.0,490.0,903.19,716.05
2016,1,10,15,15,701.5,101.0,1.55,7.5,413.5,774.69,625.88
2016,1,10,15,30,533.0,121.0,1.5,7.0,337.0,635.02,524.46
2016,1,10,15,45,504.0,113.5,1.45,7.0,299.5,591.87,493.29
2016,1,10,16,0,475.0,106.0,1.4,7.0,262.0,548.24,459.76
2016,1,10,16,15,447.5,93.0,1.25,6.5,222.0,498.43,420.45
2016,1,10,16,30,420.0,80.0,1.1,6.0,182.0,448.73,379.78
2016,1,10,16,45,368.5,66.5,1.0,5.5,141.5,381.66,323.11
2016,1,10,17,0,317.0,53.0,0.9,5.0,101.0,317.64,266.55
2016,1,10,17,15,235.0,37.0,0.95,4.5,65.0,234.22,189.4
2016,1,10,17,30,153.0,21.0,1.0,4.0,29.0,142.0,43.47
2016,1,10,17,45,76.5,10.5,1.1,3.5,14.5,51.71,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.0,14.5,1.4,0.5,29.5,13.19,0.0
2016,1,11,8,0,348.0,29.0,1.6,1.0,59.0,23.93,14.42
2016,1,11,8,15,454.0,39.0,1.55,1.5,105.0,31.36,22.96
2016,1,11,8,30,560.0,49.0,1.5,2.0,151.0,60.32,34.34
2016,1,11,8,45,407.0,78.0,1.45,2.5,163.5,105.83,70.36
2016,1,11,9,0,254.0,107.0,1.4,3.0,176.0,133.49,100.48
2016,1,11,9,15,276.5,122.0,1.4,3.5,209.5,169.64,131.95
2016,1,11,9,30,299.0,137.0,1.4,4.0,243.0,208.38,166.16
2016,1,11,9,45,326.0,151.5,1.4,5.0,280.0,250.66,202.79
2016,1,11,10,0,353.0,166.0,1.4,6.0,317.0,295.79,241.18
2016,1,11,10,15,332.0,186.0,1.3,6.5,337.5,327.44,268.31
2016,1,11,10,30,311.0,206.0,1.2,7.0,358.0,356.71,292.4
2016,1,11,10,45,346.5,213.0,1.15,7.5,392.5,401.84,328.63
2016,1,11,11,0,382.0,220.0,1.1,8.0,427.0,449.69,366.1
2016,1,11,11,15,375.5,234.5,1.1,8.0,444.5,480.71,390.22
2016,1,11,11,30,369.0,249.0,1.1,8.0,462.0,510.5,413.03
2016,1,11,11,45,375.5,252.5,1.1,8.5,474.0,536.92,432.55
2016,1,11,12,0,382.0,256.0,1.1,9.0,486.0,562.7,451.32
2016,1,11,12,15,293.0,275.0,1.2,9.0,453.0,529.16,424.82
2016,1,11,12,30,204.0,294.0,1.3,9.0,420.0,476.16,383.51
2016,1,11,12,45,248.5,287.5,1.45,9.5,440.5,515.01,415.07
2016,1,11,13,0,293.0,281.0,1.6,10.0,461.0,570.16,457.68
2016,1,11,13,15,320.5,270.5,1.55,10.0,464.5,591.72,474.32
2016,1,11,13,30,348.0,260.0,1.5,10.0,468.0,612.59,490.71
2016,1,11,13,45,349.5,251.5,1.5,10.5,455.5,611.27,489.45
2016,1,11,14,0,351.0,243.0,1.5,11.0,443.0,608.41,487.32
2016,1,11,14,15,289.0,241.0,1.4,11.0,401.0,553.88,445.15
2016,1,11,14,30,227.0,239.0,1.3,11.0,359.0,481.0,389.16
2016,1,11,14,45,187.0,226.0,1.25,11.0,321.0,431.49,351.14
