Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.5,14.5,4.4,1.5,35.5,11.69,0.0
2016,1,22,8,0,445.0,29.0,4.7,2.0,71.0,25.95,16.74
2016,1,22,8,15,546.0,37.5,5.05,2.5,121.0,32.64,24.11
2016,1,22,8,30,647.0,46.0,5.4,3.0,171.0,54.44,31.72
2016,1,22,8,45,706.0,51.5,5.75,3.5,223.0,106.86,59.67
2016,1,22,9,0,765.0,57.0,6.1,4.0,275.0,166.37,105.61
2016,1,22,9,15,802.5,60.5,6.1,4.5,325.0,226.24,159.23
2016,1,22,9,30,840.0,64.0,6.1,5.0,375.0,289.86,218.75
2016,1,22,9,45,866.5,66.5,6.2,5.5,421.0,352.31,278.07
2016,1,22,10,0,893.0,69.0,6.3,6.0,467.0,416.91,338.37
2016,1,22,10,15,911.0,71.5,6.3,6.5,507.0,478.25,394.55
2016,1,22,10,30,929.0,74.0,6.3,7.0,547.0,539.71,449.18
2016,1,22,10,45,942.5,75.0,6.3,7.5,580.5,597.01,498.85
2016,1,22,11,0,956.0,76.0,6.3,8.0,614.0,653.35,546.26
2016,1,22,11,15,964.5,77.0,6.25,8.0,639.5,705.24,589.75
2016,1,22,11,30,973.0,78.0,6.2,8.0,665.0,755.17,630.57
2016,1,22,11,45,976.5,79.5,6.2,8.5,681.5,799.83,663.39
2016,1,22,12,0,980.0,81.0,6.2,9.0,698.0,841.68,693.73
2016,1,22,12,15,982.5,81.5,6.15,9.0,707.0,878.63,721.21
2016,1,22,12,30,985.0,82.0,6.1,9.0,716.0,912.35,746.14
2016,1,22,12,45,986.5,81.0,6.05,9.5,716.0,940.08,765.12
2016,1,22,13,0,988.0,80.0,6.0,10.0,716.0,964.2,781.38
2016,1,22,13,15,985.0,79.5,5.95,10.0,706.5,981.16,793.86
2016,1,22,13,30,982.0,79.0,5.9,10.0,697.0,994.17,803.59
2016,1,22,13,45,977.5,78.0,5.85,10.5,679.5,1001.22,807.58
2016,1,22,14,0,973.0,77.0,5.8,11.0,662.0,1004.25,808.81
2016,1,22,14,15,964.5,76.0,5.7,11.0,636.0,999.58,805.77
2016,1,22,14,30,956.0,75.0,5.6,11.0,610.0,990.98,800.06
2016,1,22,14,45,942.5,73.5,5.6,11.0,576.5,973.31,788.53
2016,1,22,15,0,929.0,72.0,5.6,11.0,543.0,952.04,774.46
2016,1,22,15,15,911.0,70.0,5.4,10.5,502.5,922.68,754.49
2016,1,22,15,30,893.0,68.0,5.2,10.0,462.0,890.31,732.16
2016,1,22,15,45,868.5,64.5,5.05,10.0,416.0,856.08,707.16
2016,1,22,16,0,844.0,61.0,4.9,10.0,370.0,810.79,673.29
2016,1,22,16,15,806.0,57.5,4.35,9.0,320.0,752.68,628.85
2016,1,22,16,30,768.0,54.0,3.8,8.0,270.0,693.85,582.95
2016,1,22,16,45,710.5,48.5,3.3,7.5,218.0,617.69,521.01
2016,1,22,17,0,653.0,43.0,2.8,7.0,166.0,543.17,457.61
2016,1,22,17,15,550.5,35.0,2.6,6.0,116.5,438.27,367.22
2016,1,22,17,30,448.0,27.0,2.4,5.0,67.0,340.25,267.26
2016,1,22,17,45,224.0,13.5,2.2,4.5,33.5,161.62,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,225.5,14.0,1.8,0.5,35.5,11.22,0.0
2016,1,23,8,0,451.0,28.0,2.0,1.0,71.0,24.88,16.02
2016,1,23,8,15,550.0,36.0,1.9,1.5,120.5,31.14,22.92
2016,1,23,8,30,649.0,44.0,1.8,2.0,170.0,51.99,30.04
2016,1,23,8,45,706.5,49.0,1.75,3.0,221.5,103.99,57.25
2016,1,23,9,0,764.0,54.0,1.7,4.0,273.0,162.86,102.05
2016,1,23,9,15,800.5,58.0,1.6,4.5,323.0,222.95,154.97
2016,1,23,9,30,837.0,62.0,1.5,5.0,373.0,286.69,213.12
2016,1,23,9,45,861.5,65.0,1.4,5.5,418.5,348.85,270.1
2016,1,23,10,0,886.0,68.0,1.3,6.0,464.0,413.01,327.17
2016,1,23,10,15,903.5,70.0,1.25,6.5,503.5,473.31,379.42
2016,1,23,10,30,921.0,72.0,1.2,7.0,543.0,533.7,429.65
2016,1,23,10,45,932.5,74.0,1.2,8.0,576.0,590.6,474.72
2016,1,23,11,0,944.0,76.0,1.2,9.0,609.0,646.4,517.1
2016,1,23,11,15,952.0,77.0,1.2,9.5,634.0,697.53,555.43
2016,1,23,11,30,960.0,78.0,1.2,10.0,659.0,746.68,591.01
2016,1,23,11,45,962.5,80.0,1.3,10.5,675.5,790.74,621.28
2016,1,23,12,0,965.0,82.0,1.4,11.0,692.0,831.98,649.36
2016,1,23,12,15,967.0,82.5,1.45,11.0,700.5,868.15,674.33
2016,1,23,12,30,969.0,83.0,1.5,11.0,709.0,901.1,697.09
2016,1,23,12,45,968.0,83.0,1.6,11.5,708.5,927.55,714.84
2016,1,23,13,0,967.0,83.0,1.7,12.0,708.0,950.35,730.21
2016,1,23,13,15,964.0,83.0,1.75,12.0,699.0,967.64,742.63
2016,1,23,13,30,961.0,83.0,1.8,12.0,690.0,981.07,752.68
2016,1,23,13,45,954.5,82.0,1.9,12.5,672.0,986.18,756.6
2016,1,23,14,0,948.0,81.0,2.0,13.0,654.0,987.33,758.06
2016,1,23,14,15,939.0,80.0,2.05,13.0,628.5,982.24,756.25
2016,1,23,14,30,930.0,79.0,2.1,13.0,603.0,973.32,752.04
2016,1,23,14,45,917.0,77.0,2.15,13.0,570.0,955.7,742.0
2016,1,23,15,0,904.0,75.0,2.2,13.0,537.0,934.56,729.63
2016,1,23,15,15,886.0,73.0,2.15,12.5,497.0,905.59,712.02
2016,1,23,15,30,868.0,71.0,2.1,12.0,457.0,882.51,698.51
2016,1,23,15,45,842.0,67.5,2.05,12.0,411.5,838.69,668.59
2016,1,23,16,0,816.0,64.0,2.0,12.0,366.0,792.76,636.76
2016,1,23,16,15,778.5,60.0,1.8,11.0,316.5,735.1,596.3
2016,1,23,16,30,741.0,56.0,1.6,10.0,267.0,676.75,553.83
2016,1,23,16,45,682.5,50.5,1.4,9.0,216.0,600.62,495.6
2016,1,23,17,0,624.0,45.0,1.2,8.0,165.0,526.18,435.69
2016,1,23,17,15,523.5,36.5,1.2,7.5,116.5,422.91,349.13
2016,1,23,17,30,423.0,28.0,1.2,7.0,68.0,336.02,262.46
2016,1,23,17,45,211.5,14.0,1.3,6.5,34.0,160.17,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.5,16.0,3.15,2.5,35.0,12.97,0.0
2016,1,24,8,0,391.0,32.0,3.4,3.0,70.0,26.33,17.18
2016,1,24,8,15,493.5,41.0,3.4,3.5,118.5,32.74,24.17
2016,1,24,8,30,596.0,50.0,3.4,4.0,167.0,52.46,31.34
2016,1,24,8,45,574.0,62.0,3.45,5.0,200.5,101.04,59.8
2016,1,24,9,0,552.0,74.0,3.5,6.0,234.0,146.85,97.45
2016,1,24,9,15,668.5,74.0,3.75,6.5,301.0,207.71,147.06
2016,1,24,9,30,785.0,74.0,4.0,7.0,368.0,283.79,212.63
2016,1,24,9,45,711.0,93.5,4.25,8.0,383.5,325.03,254.77
2016,1,24,10,0,637.0,113.0,4.5,9.0,399.0,358.88,288.63
2016,1,24,10,15,758.5,99.0,4.75,9.5,468.5,437.5,355.99
2016,1,24,10,30,880.0,85.0,5.0,10.0,538.0,527.53,431.99
2016,1,24,10,45,895.5,86.0,5.25,11.0,571.0,584.49,479.72
2016,1,24,11,0,911.0,87.0,5.5,12.0,604.0,638.4,523.84
2016,1,24,11,15,919.5,88.5,5.55,12.5,629.0,689.12,564.6
2016,1,24,11,30,928.0,90.0,5.6,13.0,654.0,738.02,602.94
2016,1,24,11,45,929.5,92.5,5.7,14.0,670.5,780.84,633.21
2016,1,24,12,0,931.0,95.0,5.8,15.0,687.0,820.88,660.65
2016,1,24,12,15,718.0,167.5,5.8,15.0,628.0,772.12,622.91
2016,1,24,12,30,505.0,240.0,5.8,15.0,569.0,691.78,557.83
2016,1,24,12,45,717.5,168.5,5.8,15.5,635.5,821.23,659.36
2016,1,24,13,0,930.0,97.0,5.8,16.0,702.0,935.04,741.61
2016,1,24,13,15,805.5,135.0,5.7,16.0,654.0,894.23,710.8
2016,1,24,13,30,681.0,173.0,5.6,16.0,606.0,844.08,673.89
2016,1,24,13,45,794.5,134.0,5.6,16.5,626.5,915.43,725.93
2016,1,24,14,0,908.0,95.0,5.6,17.0,647.0,968.42,763.39
2016,1,24,14,15,898.0,93.5,5.5,17.0,621.0,971.4,765.61
2016,1,24,14,30,888.0,92.0,5.4,17.0,595.0,961.26,758.83
2016,1,24,14,45,881.5,87.0,5.3,17.0,563.5,946.32,748.82
2016,1,24,15,0,875.0,82.0,5.2,17.0,532.0,927.71,736.29
2016,1,24,15,15,855.5,79.5,4.9,16.5,492.0,897.01,715.06
2016,1,24,15,30,836.0,77.0,4.6,16.0,452.0,863.4,691.63
2016,1,24,15,45,803.5,75.0,4.35,16.0,406.0,816.48,657.17
2016,1,24,16,0,771.0,73.0,4.1,16.0,360.0,767.75,621.38
2016,1,24,16,15,731.0,68.0,3.6,15.0,311.5,707.85,577.78
2016,1,24,16,30,691.0,63.0,3.1,14.0,263.0,653.52,537.02
2016,1,24,16,45,622.5,57.5,2.7,13.5,211.5,572.07,472.69
2016,1,24,17,0,554.0,52.0,2.3,13.0,160.0,493.43,408.03
2016,1,24,17,15,451.0,42.0,2.3,12.5,113.0,389.84,320.13
2016,1,24,17,30,348.0,32.0,2.3,12.0,66.0,294.2,229.81
2016,1,24,17,45,174.0,16.0,2.35,11.5,33.0,142.63,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,130.0,19.0,2.95,11.5,32.0,15.0,0.0
2016,1,25,8,0,260.0,38.0,3.1,12.0,64.0,29.75,19.42
2016,1,25,8,15,363.5,51.0,3.15,12.5,110.0,39.37,29.09
2016,1,25,8,30,467.0,64.0,3.2,13.0,156.0,61.49,40.03
2016,1,25,8,45,542.5,70.5,3.3,13.5,206.5,105.42,62.89
2016,1,25,9,0,618.0,77.0,3.4,14.0,257.0,158.77,101.59
2016,1,25,9,15,661.0,83.0,3.35,14.5,305.5,213.91,148.01
2016,1,25,9,30,704.0,89.0,3.3,15.0,354.0,273.73,200.36
2016,1,25,9,45,744.0,90.5,3.25,15.5,400.5,332.71,252.42
2016,1,25,10,0,784.0,92.0,3.2,16.0,447.0,396.41,307.52
2016,1,25,10,15,805.5,95.0,3.0,16.5,486.0,454.97,357.2
2016,1,25,10,30,827.0,98.0,2.8,17.0,525.0,514.33,405.72
2016,1,25,10,45,851.0,97.0,2.6,17.5,560.0,571.53,450.81
2016,1,25,11,0,875.0,96.0,2.4,18.0,595.0,628.99,494.35
2016,1,25,11,15,885.5,97.5,2.15,18.0,621.0,680.31,532.29
2016,1,25,11,30,896.0,99.0,1.9,18.0,647.0,730.09,567.58
2016,1,25,11,45,903.0,100.0,1.7,18.5,664.5,774.99,596.3
2016,1,25,12,0,910.0,101.0,1.5,19.0,682.0,811.93,617.74
2016,1,25,12,15,913.5,101.5,1.4,19.0,691.0,847.91,640.28
2016,1,25,12,30,917.0,102.0,1.3,19.0,700.0,880.93,660.49
2016,1,25,12,45,922.5,99.5,1.25,19.5,701.5,909.24,676.78
2016,1,25,13,0,928.0,97.0,1.2,20.0,703.0,934.3,690.85
2016,1,25,13,15,926.0,96.5,1.2,20.0,694.5,951.52,701.98
2016,1,25,13,30,924.0,96.0,1.2,20.0,686.0,965.05,710.94
2016,1,25,13,45,924.0,93.0,1.2,20.0,670.5,973.73,716.98
2016,1,25,14,0,924.0,90.0,1.2,20.0,655.0,978.61,720.8
2016,1,25,14,15,916.0,88.5,1.15,20.0,630.0,974.01,717.87
2016,1,25,14,30,908.0,87.0,1.1,20.0,605.0,965.64,712.79
2016,1,25,14,45,899.5,83.5,1.05,20.0,573.0,950.63,703.6
2016,1,25,15,0,891.0,80.0,1.0,20.0,541.0,932.02,692.27
2016,1,25,15,15,686.5,116.5,0.95,19.5,456.0,796.76,604.19
2016,1,25,15,30,482.0,153.0,0.9,19.0,371.0,641.13,498.06
2016,1,25,15,45,645.5,110.5,0.85,19.0,371.5,730.23,564.66
2016,1,25,16,0,809.0,68.0,0.8,19.0,372.0,795.0,609.08
2016,1,25,16,15,771.0,63.5,0.8,18.5,322.5,736.31,569.74
2016,1,25,16,30,733.0,59.0,0.8,18.0,273.0,676.96,529.89
2016,1,25,16,45,673.0,53.5,0.8,17.5,221.5,599.66,474.72
2016,1,25,17,0,613.0,48.0,0.8,17.0,170.0,531.12,422.93
2016,1,25,17,15,512.5,39.5,0.8,16.5,121.0,428.66,340.88
2016,1,25,17,30,412.0,31.0,0.8,16.0,72.0,333.84,255.32
2016,1,25,17,45,206.0,15.5,0.85,15.5,36.0,161.77,8.55
2016,1,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,43.0,18.5,5.85,5.5,23.0,15.14,0.0
2016,1,26,8,0,86.0,37.0,6.0,6.0,46.0,29.51,19.82
2016,1,26,8,15,120.0,58.0,6.1,6.0,78.0,45.2,35.14
2016,1,26,8,30,154.0,79.0,6.2,6.0,110.0,64.77,48.79
2016,1,26,8,45,185.5,97.0,6.35,6.0,144.0,95.06,70.33
2016,1,26,9,0,217.0,115.0,6.5,6.0,178.0,129.43,97.95
2016,1,26,9,15,154.5,137.5,6.55,6.0,186.5,151.27,120.37
2016,1,26,9,30,92.0,160.0,6.6,6.0,195.0,164.39,134.82
2016,1,26,9,45,80.5,177.5,6.65,6.5,210.5,183.43,151.73
2016,1,26,10,0,69.0,195.0,6.7,7.0,226.0,201.26,167.14
2016,1,26,10,15,185.0,209.5,6.75,7.5,303.0,275.4,229.03
2016,1,26,10,30,301.0,224.0,6.8,8.0,380.0,364.29,303.49
2016,1,26,10,45,350.5,228.5,6.9,8.5,421.5,414.95,346.06
2016,1,26,11,0,400.0,233.0,7.0,9.0,463.0,469.74,391.72
2016,1,26,11,15,278.0,264.0,7.0,9.0,427.0,444.45,369.95
2016,1,26,11,30,156.0,295.0,7.0,9.0,391.0,398.86,330.71
2016,1,26,11,45,78.0,165.5,7.05,9.0,213.5,220.54,182.94
2016,1,26,12,0,0.0,36.0,7.1,9.0,36.0,31.83,21.59
2016,1,26,12,15,0.0,59.0,7.1,9.0,59.0,52.23,39.0
2016,1,26,12,30,0.0,82.0,7.1,9.0,82.0,72.69,56.37
2016,1,26,12,45,0.0,89.5,7.1,9.5,89.5,79.37,61.9
2016,1,26,13,0,0.0,97.0,7.1,10.0,97.0,86.13,67.49
2016,1,26,13,15,0.0,55.5,6.85,9.5,55.5,49.13,36.27
2016,1,26,13,30,0.0,14.0,6.6,9.0,14.0,12.36,4.95
2016,1,26,13,45,0.0,23.5,6.35,9.0,23.5,20.76,12.16
2016,1,26,14,0,0.0,33.0,6.1,9.0,33.0,29.16,19.39
2016,1,26,14,15,0.0,22.0,5.75,9.0,22.0,19.42,11.06
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,9.7,2.71
2016,1,26,14,45,0.0,50.0,5.1,9.0,50.0,44.19,32.45
2016,1,26,15,0,0.0,89.0,4.8,9.0,89.0,78.94,62.33
2016,1,26,15,15,78.5,146.0,4.8,8.5,181.5,235.27,198.62
2016,1,26,15,30,157.0,203.0,4.8,8.0,274.0,380.29,322.15
2016,1,26,15,45,150.0,185.5,4.85,8.0,248.0,353.43,300.23
2016,1,26,16,0,143.0,168.0,4.9,8.0,222.0,326.39,278.35
2016,1,26,16,15,135.5,146.0,4.8,7.5,192.0,292.38,250.59
2016,1,26,16,30,128.0,124.0,4.7,7.0,162.0,258.08,221.94
2016,1,26,16,45,117.0,102.0,4.6,7.0,131.5,220.91,189.55
2016,1,26,17,0,106.0,80.0,4.5,7.0,101.0,183.69,156.3
2016,1,26,17,15,80.5,58.5,4.4,6.5,72.0,137.34,114.28
2016,1,26,17,30,55.0,37.0,4.3,6.0,43.0,91.25,71.08
2016,1,26,17,45,27.5,18.5,4.25,6.0,21.5,42.75,5.23
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,127.5,17.5,4.15,1.5,30.5,13.77,0.0
2016,1,27,8,0,255.0,35.0,4.3,2.0,61.0,27.32,18.37
2016,1,27,8,15,316.0,50.5,4.4,3.0,102.0,38.79,29.78
2016,1,27,8,30,377.0,66.0,4.5,4.0,143.0,58.22,40.31
2016,1,27,8,45,431.0,75.5,4.65,5.0,186.0,97.74,62.96
2016,1,27,9,0,485.0,85.0,4.8,6.0,229.0,145.74,99.68
2016,1,27,9,15,541.0,91.5,4.8,6.5,277.5,196.03,142.47
2016,1,27,9,30,597.0,98.0,4.8,7.0,326.0,252.76,192.86
2016,1,27,9,45,738.5,85.5,4.85,7.5,400.0,325.77,255.65
2016,1,27,10,0,880.0,73.0,4.9,8.0,474.0,414.68,332.44
2016,1,27,10,15,897.0,75.5,4.8,8.5,514.5,475.87,387.19
2016,1,27,10,30,914.0,78.0,4.7,9.0,555.0,536.66,439.84
2016,1,27,10,45,926.5,79.5,4.6,9.5,588.5,593.75,487.77
2016,1,27,11,0,939.0,81.0,4.5,10.0,622.0,649.84,533.23
2016,1,27,11,15,947.5,82.0,4.45,10.0,647.5,701.56,575.11
2016,1,27,11,30,956.0,83.0,4.4,10.0,673.0,751.36,614.42
2016,1,27,11,45,959.5,84.5,4.4,10.5,690.5,795.92,645.92
2016,1,27,12,0,963.0,86.0,4.4,11.0,708.0,837.72,675.04
2016,1,27,12,15,966.0,86.5,4.4,11.0,717.0,875.08,701.94
2016,1,27,12,30,969.0,87.0,4.4,11.0,726.0,909.27,726.45
2016,1,27,12,45,970.0,86.5,4.4,11.5,726.0,937.29,745.07
2016,1,27,13,0,971.0,86.0,4.4,12.0,726.0,961.73,761.12
2016,1,27,13,15,969.0,85.5,4.35,12.0,717.5,979.77,773.66
2016,1,27,13,30,967.0,85.0,4.3,12.0,709.0,993.94,783.6
2016,1,27,13,45,963.5,83.5,4.3,12.0,692.0,1001.59,789.6
2016,1,27,14,0,960.0,82.0,4.3,12.0,675.0,1005.26,793.01
2016,1,27,14,15,952.0,80.5,4.2,12.0,649.5,1000.73,789.92
2016,1,27,14,30,944.0,79.0,4.1,12.0,624.0,992.27,784.56
2016,1,27,14,45,932.0,77.5,4.0,12.0,591.0,976.26,774.0
2016,1,27,15,0,920.0,76.0,3.9,12.0,558.0,956.63,761.02
2016,1,27,15,15,903.0,73.5,3.65,11.5,518.0,927.72,741.83
2016,1,27,15,30,886.0,71.0,3.4,11.0,478.0,895.73,720.35
2016,1,27,15,45,865.0,67.5,3.2,11.0,432.5,864.74,698.43
2016,1,27,16,0,844.0,64.0,3.0,11.0,387.0,822.38,667.78
2016,1,27,16,15,809.0,60.0,2.55,10.0,337.0,765.76,626.57
2016,1,27,16,30,774.0,56.0,2.1,9.0,287.0,708.21,583.28
2016,1,27,16,45,723.0,50.5,1.7,8.0,235.0,636.21,527.22
2016,1,27,17,0,672.0,45.0,1.3,7.0,183.0,565.36,469.32
2016,1,27,17,15,579.0,37.5,1.3,6.5,132.0,465.62,386.91
2016,1,27,17,30,486.0,30.0,1.3,6.0,81.0,371.72,299.91
2016,1,27,17,45,243.0,15.0,1.3,5.5,40.5,181.34,62.32
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.5,14.5,2.75,4.0,39.5,12.51,0.0
2016,1,28,8,0,481.0,29.0,3.1,5.0,79.0,25.62,16.74
2016,1,28,8,15,575.0,36.0,3.0,5.5,129.5,30.91,22.41
2016,1,28,8,30,669.0,43.0,2.9,6.0,180.0,48.93,28.0
2016,1,28,8,45,725.5,47.5,2.8,7.0,232.5,101.83,54.2
2016,1,28,9,0,782.0,52.0,2.7,8.0,285.0,161.49,98.7
2016,1,28,9,15,817.5,55.5,2.7,9.0,335.5,222.31,151.49
2016,1,28,9,30,853.0,59.0,2.7,10.0,386.0,288.34,210.94
2016,1,28,9,45,878.0,61.0,2.7,11.0,432.0,350.55,267.45
2016,1,28,10,0,903.0,63.0,2.7,12.0,478.0,414.28,323.86
2016,1,28,10,15,920.0,65.0,2.8,13.0,518.0,475.7,376.87
2016,1,28,10,30,937.0,67.0,2.9,14.0,558.0,537.15,427.95
2016,1,28,10,45,949.0,68.0,3.0,15.0,592.0,594.55,474.09
2016,1,28,11,0,961.0,69.0,3.1,16.0,626.0,650.85,517.74
2016,1,28,11,15,968.5,70.0,3.15,16.0,651.5,702.87,558.62
2016,1,28,11,30,976.0,71.0,3.2,16.0,677.0,752.84,596.45
2016,1,28,11,45,979.0,73.0,3.25,16.5,694.5,798.34,627.57
2016,1,28,12,0,982.0,75.0,3.3,17.0,712.0,840.99,656.35
2016,1,28,12,15,984.5,75.0,3.3,17.0,721.0,877.97,681.85
2016,1,28,12,30,987.0,75.0,3.3,17.0,730.0,911.67,704.99
2016,1,28,12,45,987.5,75.0,3.35,17.5,730.0,940.22,723.51
2016,1,28,13,0,988.0,75.0,3.4,18.0,730.0,965.11,739.54
2016,1,28,13,15,986.0,74.5,3.35,18.0,721.5,983.38,751.79
2016,1,28,13,30,984.0,74.0,3.3,18.0,713.0,997.7,761.5
2016,1,28,13,45,980.0,73.0,3.3,18.5,696.0,1005.57,765.93
2016,1,28,14,0,976.0,72.0,3.3,19.0,679.0,1009.38,767.83
2016,1,28,14,15,969.0,71.0,3.2,19.0,654.0,1006.33,765.94
2016,1,28,14,30,962.0,70.0,3.1,19.0,629.0,999.3,761.58
2016,1,28,14,45,946.5,70.5,3.05,19.0,595.5,982.37,751.08
2016,1,28,15,0,931.0,71.0,3.0,19.0,562.0,961.87,738.32
2016,1,28,15,15,915.0,68.5,2.6,18.5,522.0,933.61,718.69
2016,1,28,15,30,899.0,66.0,2.2,18.0,482.0,902.2,696.6
2016,1,28,15,45,877.5,63.0,1.85,17.5,436.5,862.41,668.74
2016,1,28,16,0,856.0,60.0,1.5,17.0,391.0,820.3,638.7
2016,1,28,16,15,822.0,56.5,1.4,16.0,341.0,773.16,608.33
2016,1,28,16,30,788.0,53.0,1.3,15.0,291.0,716.68,569.95
2016,1,28,16,45,736.5,48.0,1.2,14.5,239.0,644.45,517.05
2016,1,28,17,0,685.0,43.0,1.1,14.0,187.0,573.46,462.37
2016,1,28,17,15,594.0,36.0,1.05,13.5,135.5,475.17,383.6
2016,1,28,17,30,503.0,29.0,1.0,13.0,84.0,382.78,301.21
2016,1,28,17,45,251.5,14.5,0.95,13.0,42.0,187.0,79.25
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,246.0,14.5,2.7,7.5,41.0,12.48,0.0
2016,1,29,8,0,492.0,29.0,3.0,9.0,82.0,25.57,16.46
2016,1,29,8,15,584.5,36.5,3.1,10.0,133.0,31.35,22.37
2016,1,29,8,30,677.0,44.0,3.2,11.0,184.0,49.59,28.12
2016,1,29,8,45,730.5,49.0,3.35,12.0,236.5,103.25,54.23
2016,1,29,9,0,784.0,54.0,3.5,13.0,289.0,163.32,98.38
2016,1,29,9,15,819.0,57.5,3.55,13.5,339.5,224.27,150.74
2016,1,29,9,30,854.0,61.0,3.6,14.0,390.0,290.38,209.92
2016,1,29,9,45,877.5,64.0,3.7,15.0,436.5,353.26,266.54
2016,1,29,10,0,901.0,67.0,3.8,16.0,483.0,417.52,323.03
2016,1,29,10,15,917.5,69.0,4.05,16.5,523.5,478.78,376.43
2016,1,29,10,30,934.0,71.0,4.3,17.0,564.0,540.02,428.33
2016,1,29,10,45,945.5,72.5,4.55,18.0,597.5,597.68,475.23
2016,1,29,11,0,957.0,74.0,4.8,19.0,631.0,654.21,519.81
2016,1,29,11,15,964.5,75.0,4.9,19.0,656.5,706.23,561.3
2016,1,29,11,30,972.0,76.0,5.0,19.0,682.0,756.2,599.99
2016,1,29,11,45,973.5,78.5,5.1,19.5,699.0,801.14,631.43
2016,1,29,12,0,975.0,81.0,5.2,20.0,716.0,843.14,660.5
2016,1,29,12,15,977.0,81.0,5.25,20.0,725.0,879.67,686.52
2016,1,29,12,30,979.0,81.0,5.3,20.0,734.0,912.91,710.19
2016,1,29,12,45,978.5,81.5,5.35,20.0,734.0,941.14,730.34
2016,1,29,13,0,978.0,82.0,5.4,20.0,734.0,965.69,748.0
2016,1,29,13,15,975.5,81.5,5.4,20.0,725.0,983.5,760.7
2016,1,29,13,30,973.0,81.0,5.4,20.0,716.0,997.38,770.82
2016,1,29,13,45,967.0,80.5,5.4,20.0,698.5,1004.04,776.06
2016,1,29,14,0,961.0,80.0,5.4,20.0,681.0,1006.66,778.72
2016,1,29,14,15,953.5,78.5,5.3,19.5,655.5,1002.65,777.7
2016,1,29,14,30,946.0,77.0,5.2,19.0,630.0,994.69,774.1
2016,1,29,14,45,935.0,75.5,5.1,19.0,597.0,979.61,764.13
2016,1,29,15,0,924.0,74.0,5.0,19.0,564.0,960.86,751.73
2016,1,29,15,15,907.5,71.5,4.7,18.5,524.5,932.29,732.34
2016,1,29,15,30,891.0,69.0,4.4,18.0,485.0,900.6,710.66
2016,1,29,15,45,868.5,66.0,4.1,18.0,439.5,860.13,681.79
2016,1,29,16,0,846.0,63.0,3.8,18.0,394.0,825.73,657.26
2016,1,29,16,15,811.5,59.5,3.45,17.0,343.5,770.02,618.56
2016,1,29,16,30,777.0,56.0,3.1,16.0,293.0,713.34,577.92
2016,1,29,16,45,724.5,51.0,2.8,15.0,240.5,640.55,523.37
2016,1,29,17,0,672.0,46.0,2.5,14.0,188.0,568.99,467.05
2016,1,29,17,15,581.5,38.5,2.5,13.0,137.0,470.58,387.06
2016,1,29,17,30,491.0,31.0,2.5,12.0,86.0,377.83,303.7
2016,1,29,17,45,245.5,15.5,2.5,11.5,43.0,189.96,95.93
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,211.0,17.0,3.85,7.0,40.0,13.62,0.41
2016,1,30,8,0,422.0,34.0,4.0,8.0,80.0,27.79,18.52
2016,1,30,8,15,521.0,43.0,4.05,8.5,131.0,34.14,25.04
2016,1,30,8,30,620.0,52.0,4.1,9.0,182.0,51.98,31.37
2016,1,30,8,45,686.0,57.0,4.15,10.0,235.5,106.59,59.37
2016,1,30,9,0,752.0,62.0,4.2,11.0,289.0,165.81,102.75
2016,1,30,9,15,789.0,66.0,4.2,11.5,340.0,225.84,154.54
2016,1,30,9,30,826.0,70.0,4.2,12.0,391.0,289.67,212.06
2016,1,30,9,45,853.5,72.5,4.25,13.0,438.0,352.42,268.81
2016,1,30,10,0,881.0,75.0,4.3,14.0,485.0,417.14,325.99
2016,1,30,10,15,898.5,77.5,4.35,14.5,525.5,479.0,380.02
2016,1,30,10,30,916.0,80.0,4.4,15.0,566.0,540.44,432.04
2016,1,30,10,45,929.0,81.5,4.45,16.0,600.0,598.25,478.72
2016,1,30,11,0,942.0,83.0,4.5,17.0,634.0,655.1,523.01
2016,1,30,11,15,950.0,84.5,4.55,17.5,660.0,707.5,563.55
2016,1,30,11,30,958.0,86.0,4.6,18.0,686.0,757.94,601.5
2016,1,30,11,45,964.0,86.0,4.7,18.5,704.0,803.13,633.05
2016,1,30,12,0,970.0,86.0,4.8,19.0,722.0,845.69,662.46
2016,1,30,12,15,972.0,86.5,4.8,19.0,731.0,882.77,688.45
2016,1,30,12,30,974.0,87.0,4.8,19.0,740.0,916.58,712.08
2016,1,30,12,45,973.0,87.5,4.85,19.5,739.5,944.41,730.4
2016,1,30,13,0,972.0,88.0,4.9,20.0,739.0,968.55,746.19
2016,1,30,13,15,969.0,87.5,4.85,20.0,730.0,985.95,758.06
2016,1,30,13,30,966.0,87.0,4.8,20.0,721.0,999.43,767.35
2016,1,30,13,45,958.5,86.5,4.8,20.5,703.0,1004.75,770.08
2016,1,30,14,0,951.0,86.0,4.8,21.0,685.0,1006.04,770.24
2016,1,30,14,15,942.5,85.0,4.7,20.5,659.0,1001.8,768.98
2016,1,30,14,30,934.0,84.0,4.6,20.0,633.0,993.67,765.22
2016,1,30,14,45,922.5,81.5,4.5,20.0,599.5,977.05,754.22
2016,1,30,15,0,911.0,79.0,4.4,20.0,566.0,956.77,740.85
2016,1,30,15,15,893.5,77.0,4.15,19.5,526.0,928.19,722.62
2016,1,30,15,30,876.0,75.0,3.9,19.0,486.0,905.59,708.59
2016,1,30,15,45,850.5,72.0,3.65,19.0,440.0,862.51,678.4
2016,1,30,16,0,825.0,69.0,3.4,19.0,394.0,817.2,646.37
2016,1,30,16,15,789.0,65.0,3.15,18.0,343.5,760.05,607.36
2016,1,30,16,30,753.0,61.0,2.9,17.0,293.0,702.03,566.39
2016,1,30,16,45,698.0,55.5,2.7,16.0,241.0,627.27,511.04
2016,1,30,17,0,643.0,50.0,2.5,15.0,189.0,553.86,453.95
2016,1,30,17,15,550.5,42.0,2.55,14.5,138.0,461.63,378.22
2016,1,30,17,30,458.0,34.0,2.6,14.0,87.0,369.59,295.92
2016,1,30,17,45,229.0,17.0,2.65,13.5,43.5,184.24,102.99
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,203.0,17.0,2.7,10.0,39.5,13.56,1.11
2016,1,31,8,0,406.0,34.0,3.0,11.0,79.0,27.67,18.24
2016,1,31,8,15,503.5,43.0,3.0,11.5,128.5,34.0,24.63
2016,1,31,8,30,601.0,52.0,3.0,12.0,178.0,51.26,30.79
2016,1,31,8,45,671.5,55.5,3.0,13.0,231.5,103.74,56.83
2016,1,31,9,0,742.0,59.0,3.0,14.0,285.0,161.38,98.18
2016,1,31,9,15,778.5,63.0,2.9,14.5,335.0,220.74,148.65
2016,1,31,9,30,815.0,67.0,2.8,15.0,385.0,283.84,204.56
2016,1,31,9,45,845.0,68.0,2.7,16.0,432.0,345.34,259.02
2016,1,31,10,0,875.0,69.0,2.6,17.0,479.0,409.77,314.48
2016,1,31,10,15,892.5,71.5,2.5,18.0,519.0,470.73,365.48
2016,1,31,10,30,910.0,74.0,2.4,19.0,559.0,531.85,414.44
2016,1,31,10,45,924.0,75.0,2.35,20.0,593.0,589.38,458.85
2016,1,31,11,0,938.0,76.0,2.3,21.0,627.0,646.06,500.81
2016,1,31,11,15,946.0,77.0,2.3,21.5,653.5,697.73,538.81
2016,1,31,11,30,954.0,78.0,2.3,22.0,680.0,747.46,573.92
2016,1,31,11,45,953.0,82.0,2.3,22.5,696.5,791.65,602.61
2016,1,31,12,0,952.0,86.0,2.3,23.0,713.0,832.8,628.86
2016,1,31,12,15,954.5,86.5,2.25,23.5,722.0,869.74,651.56
2016,1,31,12,30,957.0,87.0,2.2,24.0,731.0,903.51,671.88
2016,1,31,12,45,959.0,86.0,2.15,24.5,732.0,931.83,688.42
2016,1,31,13,0,961.0,85.0,2.1,25.0,733.0,956.63,702.59
2016,1,31,13,15,958.5,84.5,2.0,25.0,724.0,974.28,712.93
2016,1,31,13,30,956.0,84.0,1.9,25.0,715.0,988.06,720.85
2016,1,31,13,45,952.0,82.5,1.8,25.0,698.5,995.33,724.69
2016,1,31,14,0,948.0,81.0,1.7,25.0,682.0,998.63,726.14
2016,1,31,14,15,940.0,80.0,1.55,25.0,656.5,994.8,722.46
2016,1,31,14,30,932.0,79.0,1.4,25.0,631.0,987.08,716.45
2016,1,31,14,45,920.0,77.5,1.25,25.0,598.0,971.17,705.31
2016,1,31,15,0,908.0,76.0,1.1,25.0,565.0,951.67,692.02
2016,1,31,15,15,891.0,73.5,1.0,24.5,525.0,922.86,675.01
2016,1,31,15,30,874.0,71.0,0.9,24.0,485.0,890.99,656.01
2016,1,31,15,45,850.0,68.5,0.8,24.0,439.5,858.93,635.49
2016,1,31,16,0,826.0,66.0,0.7,24.0,394.0,815.57,607.22
2016,1,31,16,15,791.5,62.0,0.7,23.0,344.5,759.6,573.82
2016,1,31,16,30,757.0,58.0,0.7,22.0,295.0,702.73,538.33
2016,1,31,16,45,702.5,53.0,0.7,21.0,242.5,628.86,488.67
2016,1,31,17,0,648.0,48.0,0.7,20.0,190.0,556.4,437.0
2016,1,31,17,15,557.5,40.5,0.75,19.0,139.5,458.52,362.85
2016,1,31,17,30,467.0,33.0,0.8,18.0,89.0,374.71,291.84
2016,1,31,17,45,233.5,16.5,0.9,17.5,44.5,187.23,110.73
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
