Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,197.5,18.0,1.4,11.0,40.5,14.4,2.26
2016,2,1,8,0,395.0,36.0,1.5,12.0,81.0,29.4,19.75
2016,2,1,8,15,493.0,45.5,1.65,12.5,131.0,36.08,26.41
2016,2,1,8,30,591.0,55.0,1.8,13.0,181.0,53.35,32.72
2016,2,1,8,45,295.5,76.0,2.0,13.5,139.0,85.75,56.19
2016,2,1,9,0,0.0,97.0,2.2,14.0,97.0,83.93,66.13
2016,2,1,9,15,3.5,118.5,2.45,14.5,120.0,103.57,82.32
2016,2,1,9,30,7.0,140.0,2.7,15.0,143.0,123.93,98.88
2016,2,1,9,45,14.0,159.5,2.95,16.0,166.0,144.43,115.07
2016,2,1,10,0,21.0,179.0,3.2,17.0,189.0,165.96,131.96
2016,2,1,10,15,14.0,180.0,3.45,17.5,187.0,165.84,131.47
2016,2,1,10,30,7.0,181.0,3.7,18.0,185.0,164.72,130.09
2016,2,1,10,45,28.0,218.0,3.95,18.5,234.5,215.72,170.82
2016,2,1,11,0,49.0,255.0,4.2,19.0,284.0,266.65,210.95
2016,2,1,11,15,99.0,281.0,4.4,19.0,342.5,328.7,260.44
2016,2,1,11,30,149.0,307.0,4.6,19.0,401.0,404.8,320.42
2016,2,1,11,45,536.5,203.0,4.85,19.5,555.5,614.42,488.06
2016,2,1,12,0,924.0,99.0,5.1,20.0,710.0,826.14,648.2
2016,2,1,12,15,926.5,99.5,5.3,20.0,719.0,862.38,673.95
2016,2,1,12,30,929.0,100.0,5.5,20.0,728.0,895.55,698.52
2016,2,1,12,45,928.0,100.0,5.75,20.5,728.0,921.91,717.2
2016,2,1,13,0,927.0,100.0,6.0,21.0,728.0,944.74,733.46
2016,2,1,13,15,924.0,99.5,6.15,21.0,719.5,961.56,746.45
2016,2,1,13,30,921.0,99.0,6.3,21.0,711.0,974.62,756.97
2016,2,1,13,45,913.5,99.0,6.5,21.0,693.5,980.26,762.67
2016,2,1,14,0,906.0,99.0,6.7,21.0,676.0,982.04,765.82
2016,2,1,14,15,896.5,97.5,6.7,21.0,650.5,986.08,769.73
2016,2,1,14,30,887.0,96.0,6.7,21.0,625.0,976.69,764.17
2016,2,1,14,45,871.0,95.0,6.7,21.0,591.0,958.08,752.16
2016,2,1,15,0,855.0,94.0,6.7,21.0,557.0,935.97,737.74
2016,2,1,15,15,835.5,91.0,6.45,21.0,517.0,904.9,715.62
2016,2,1,15,30,816.0,88.0,6.2,21.0,477.0,870.88,691.36
2016,2,1,15,45,783.0,86.0,5.95,21.0,431.0,823.45,657.05
2016,2,1,16,0,750.0,84.0,5.7,21.0,385.0,780.1,625.5
2016,2,1,16,15,711.5,79.0,5.2,20.5,335.5,721.82,582.28
2016,2,1,16,30,673.0,74.0,4.7,20.0,286.0,663.13,537.81
2016,2,1,16,45,610.5,67.5,4.25,19.5,234.5,584.25,476.6
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,507.66,415.51
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.0,409.12,333.79
2016,2,1,17,30,362.0,41.0,3.8,18.0,85.0,316.96,253.03
2016,2,1,17,45,213.5,25.5,3.8,17.5,48.0,189.03,119.89
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,44.31,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,44.5,13.07,2.22
2016,2,2,8,0,486.0,33.0,2.9,9.0,89.0,29.22,19.9
2016,2,2,8,15,582.0,40.5,3.2,9.5,142.0,34.82,25.62
2016,2,2,8,30,678.0,48.0,3.5,10.0,195.0,52.06,31.03
2016,2,2,8,45,733.5,53.5,3.8,11.0,249.0,106.63,57.37
2016,2,2,9,0,789.0,59.0,4.1,12.0,303.0,167.95,102.46
2016,2,2,9,15,824.5,62.5,4.45,12.5,355.0,229.69,155.75
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,295.02,214.87
2016,2,2,9,45,883.5,69.0,5.2,14.0,454.5,360.45,274.41
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,425.53,332.68
2016,2,2,10,15,924.5,74.0,5.55,15.0,543.5,488.07,388.3
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,550.67,442.41
2016,2,2,10,45,953.0,78.0,5.45,15.5,619.5,609.47,491.06
2016,2,2,11,0,964.0,80.0,5.4,16.0,654.0,667.08,537.19
2016,2,2,11,15,972.5,81.5,5.3,16.0,680.5,721.08,580.06
2016,2,2,11,30,981.0,83.0,5.2,16.0,707.0,773.12,619.91
2016,2,2,11,45,984.0,84.5,5.1,16.5,725.0,818.9,651.23
2016,2,2,12,0,987.0,86.0,5.0,17.0,743.0,861.79,679.98
2016,2,2,12,15,989.5,86.5,4.9,17.0,752.5,900.11,706.39
2016,2,2,12,30,992.0,87.0,4.8,17.0,762.0,935.14,730.26
2016,2,2,12,45,992.5,86.5,4.75,17.5,762.5,963.85,748.46
2016,2,2,13,0,993.0,86.0,4.7,18.0,763.0,988.83,764.0
2016,2,2,13,15,990.5,86.0,4.6,18.0,754.0,1007.84,776.46
2016,2,2,13,30,988.0,86.0,4.5,18.0,745.0,1022.85,786.25
2016,2,2,13,45,983.0,85.0,4.45,18.0,727.5,1030.29,791.43
2016,2,2,14,0,978.0,84.0,4.4,18.0,710.0,1033.61,794.01
2016,2,2,14,15,970.0,82.5,4.3,18.0,684.0,1029.38,791.41
2016,2,2,14,30,962.0,81.0,4.2,18.0,658.0,1021.1,786.33
2016,2,2,14,45,949.5,79.5,4.1,18.0,624.0,1004.63,775.76
2016,2,2,15,0,937.0,78.0,4.0,18.0,590.0,984.42,762.79
2016,2,2,15,15,920.5,76.0,3.65,17.5,549.0,956.35,744.2
2016,2,2,15,30,904.0,74.0,3.3,17.0,508.0,925.09,723.28
2016,2,2,15,45,879.5,71.0,3.0,17.0,461.0,891.28,699.37
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,846.0,667.0
2016,2,2,16,15,820.5,64.5,2.35,16.0,363.0,789.72,628.19
2016,2,2,16,30,786.0,61.0,2.0,15.0,312.0,732.36,587.37
2016,2,2,16,45,730.0,56.0,1.7,14.0,257.5,656.0,530.99
2016,2,2,17,0,674.0,51.0,1.4,13.0,203.0,580.98,473.06
2016,2,2,17,15,582.0,43.5,1.4,12.0,150.5,480.4,393.74
2016,2,2,17,30,490.0,36.0,1.4,11.0,98.0,394.36,318.79
2016,2,2,17,45,307.0,24.0,1.45,10.5,56.0,244.96,166.72
2016,2,2,18,0,124.0,12.0,1.5,10.0,14.0,78.28,0.0
2016,2,2,18,15,62.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.0,4.95,2.5,45.5,13.46,3.17
2016,2,3,8,0,484.0,34.0,5.3,3.0,91.0,27.55,18.98
2016,2,3,8,15,577.0,42.0,5.45,3.5,144.0,36.14,27.49
2016,2,3,8,30,670.0,50.0,5.6,4.0,197.0,53.55,33.29
2016,2,3,8,45,480.5,83.5,5.75,4.5,202.5,106.75,69.21
2016,2,3,9,0,291.0,117.0,5.9,5.0,208.0,140.64,104.59
2016,2,3,9,15,267.5,141.5,5.8,5.5,235.5,177.55,138.4
2016,2,3,9,30,244.0,166.0,5.7,6.0,263.0,211.96,170.33
2016,2,3,9,45,318.0,174.5,5.65,6.5,316.5,262.04,212.68
2016,2,3,10,0,392.0,183.0,5.6,7.0,370.0,320.36,262.46
2016,2,3,10,15,399.5,199.0,5.55,7.5,403.0,363.89,300.39
2016,2,3,10,30,407.0,215.0,5.5,8.0,436.0,407.85,337.78
2016,2,3,10,45,693.5,145.0,5.45,8.5,548.5,534.89,443.39
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,672.27,555.98
2016,2,3,11,15,987.5,76.0,5.35,9.5,687.5,725.89,598.46
2016,2,3,11,30,995.0,77.0,5.3,10.0,714.0,777.38,637.67
2016,2,3,11,45,996.0,79.5,5.25,10.5,731.5,823.35,670.21
2016,2,3,12,0,997.0,82.0,5.2,11.0,749.0,866.27,700.06
2016,2,3,12,15,999.0,82.5,5.15,11.0,758.5,904.56,727.52
2016,2,3,12,30,1001.0,83.0,5.1,11.0,768.0,939.48,752.39
2016,2,3,12,45,998.0,84.0,5.05,11.5,767.5,967.11,770.42
2016,2,3,13,0,995.0,85.0,5.0,12.0,767.0,990.85,785.63
2016,2,3,13,15,992.5,84.5,4.95,12.0,758.0,1009.36,798.62
2016,2,3,13,30,990.0,84.0,4.9,12.0,749.0,1023.84,808.89
2016,2,3,13,45,983.0,84.5,4.9,12.0,731.0,1031.22,814.72
2016,2,3,14,0,976.0,85.0,4.9,12.0,713.0,1034.48,817.87
2016,2,3,14,15,968.0,83.5,4.85,12.0,687.0,1030.29,815.46
2016,2,3,14,30,960.0,82.0,4.8,12.0,661.0,1022.04,810.41
2016,2,3,14,45,946.5,81.0,4.75,12.0,627.0,1005.27,799.46
2016,2,3,15,0,933.0,80.0,4.7,12.0,593.0,984.81,786.03
2016,2,3,15,15,916.5,78.0,4.6,11.5,552.5,956.8,768.24
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,925.6,748.1
2016,2,3,15,45,877.5,72.5,4.4,11.0,465.0,892.99,725.37
2016,2,3,16,0,855.0,69.0,4.3,11.0,418.0,848.78,693.73
2016,2,3,16,15,821.5,65.5,3.8,10.0,367.0,793.24,653.44
2016,2,3,16,30,788.0,62.0,3.3,9.0,316.0,736.56,611.49
2016,2,3,16,45,737.5,56.5,2.85,8.5,262.0,663.6,554.39
2016,2,3,17,0,687.0,51.0,2.4,8.0,208.0,591.62,495.78
2016,2,3,17,15,600.5,43.5,2.3,7.0,155.0,494.16,415.89
2016,2,3,17,30,514.0,36.0,2.2,6.0,102.0,410.41,340.54
2016,2,3,17,45,347.0,24.0,2.1,5.5,59.5,270.67,195.15
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,108.95,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,49.0,13.65,3.86
2016,2,4,8,0,542.0,32.0,2.2,2.0,98.0,28.14,19.71
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.5,33.37,25.09
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,50.64,30.23
2016,2,4,8,45,768.0,51.0,2.1,5.0,260.0,107.0,57.63
2016,2,4,9,0,819.0,56.0,2.1,6.0,315.0,169.51,104.46
2016,2,4,9,15,852.5,59.5,2.15,6.5,367.5,232.83,159.93
2016,2,4,9,30,886.0,63.0,2.2,7.0,420.0,301.37,222.34
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.5,366.41,281.77
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,432.69,340.77
2016,2,4,10,15,946.5,71.0,2.45,9.0,557.0,495.83,396.71
2016,2,4,10,30,962.0,73.0,2.5,9.0,599.0,558.79,450.75
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.5,618.55,499.77
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,677.11,546.21
2016,2,4,11,15,992.5,77.0,2.6,10.5,695.0,731.07,587.47
2016,2,4,11,30,1000.0,78.0,2.6,11.0,722.0,782.9,625.14
2016,2,4,11,45,994.0,84.0,2.65,11.5,738.5,827.77,655.74
2016,2,4,12,0,988.0,90.0,2.7,12.0,755.0,869.09,683.52
2016,2,4,12,15,990.5,90.5,2.6,12.0,764.5,907.66,709.22
2016,2,4,12,30,993.0,91.0,2.5,12.0,774.0,942.92,732.33
2016,2,4,12,45,995.5,89.5,2.45,12.0,775.0,972.48,751.83
2016,2,4,13,0,998.0,88.0,2.4,12.0,776.0,998.36,768.82
2016,2,4,13,15,995.5,88.0,2.3,12.0,767.0,1017.61,780.75
2016,2,4,13,30,993.0,88.0,2.2,12.0,758.0,1032.82,790.05
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.0,1041.13,794.8
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,1045.28,796.95
2016,2,4,14,15,979.0,83.0,1.95,12.0,697.5,1041.73,794.86
2016,2,4,14,30,971.0,82.0,1.9,12.0,671.0,1034.1,790.32
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.0,1014.42,777.89
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,991.12,763.26
2016,2,4,15,15,917.5,81.0,1.65,12.0,559.5,963.12,744.1
2016,2,4,15,30,901.0,79.0,1.5,12.0,518.0,941.06,729.06
2016,2,4,15,45,877.5,75.5,1.4,12.0,471.0,898.38,700.37
2016,2,4,16,0,854.0,72.0,1.3,12.0,424.0,853.24,669.86
2016,2,4,16,15,820.0,68.0,1.15,11.0,372.5,796.57,632.19
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,738.76,592.52
2016,2,4,16,45,734.5,58.5,0.9,9.5,266.5,664.94,538.89
2016,2,4,17,0,683.0,53.0,0.8,9.0,212.0,592.11,483.53
2016,2,4,17,15,597.0,45.5,0.9,8.0,158.5,502.08,413.96
2016,2,4,17,30,511.0,38.0,1.0,7.0,105.0,411.56,336.81
2016,2,4,17,45,346.5,25.5,1.15,6.0,61.5,274.09,201.26
2016,2,4,18,0,182.0,13.0,1.3,5.0,18.0,111.18,0.0
2016,2,4,18,15,91.0,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,127.0,10.0,1.6,1.0,13.0,9.1,0.0
2016,2,5,7,45,295.5,23.5,1.85,2.0,53.5,19.27,8.35
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,30.04,21.38
2016,2,5,8,15,554.0,45.5,2.1,3.5,146.0,35.86,27.34
2016,2,5,8,30,644.0,54.0,2.1,4.0,198.0,52.77,33.04
2016,2,5,8,45,693.0,60.5,2.15,5.0,251.0,109.39,62.73
2016,2,5,9,0,742.0,67.0,2.2,6.0,304.0,168.39,107.03
2016,2,5,9,15,778.0,71.5,2.65,7.0,355.0,228.57,159.3
2016,2,5,9,30,814.0,76.0,3.1,8.0,406.0,292.51,217.21
2016,2,5,9,45,836.0,80.0,3.6,9.0,452.5,354.8,274.39
2016,2,5,10,0,858.0,84.0,4.1,10.0,499.0,418.5,331.76
2016,2,5,10,15,876.0,87.0,4.1,10.5,540.0,480.57,386.29
2016,2,5,10,30,894.0,90.0,4.1,11.0,581.0,542.95,439.28
2016,2,5,10,45,905.5,92.0,4.15,11.5,615.0,600.73,487.15
2016,2,5,11,0,917.0,94.0,4.2,12.0,649.0,655.21,531.05
2016,2,5,11,15,925.5,95.5,4.15,12.0,675.5,707.46,572.54
2016,2,5,11,30,934.0,97.0,4.1,12.0,702.0,757.87,611.65
2016,2,5,11,45,938.0,99.0,4.05,12.5,720.0,803.38,643.23
2016,2,5,12,0,942.0,101.0,4.0,13.0,738.0,846.24,672.37
2016,2,5,12,15,820.5,144.5,3.95,13.0,705.0,834.72,663.0
2016,2,5,12,30,699.0,188.0,3.9,13.0,672.0,811.61,645.49
2016,2,5,12,45,822.5,145.0,3.85,13.5,714.5,891.49,702.24
2016,2,5,13,0,946.0,102.0,3.8,14.0,757.0,969.04,755.15
2016,2,5,13,15,943.5,101.5,3.75,14.0,748.5,986.93,766.97
2016,2,5,13,30,941.0,101.0,3.7,14.0,740.0,1000.97,776.72
2016,2,5,13,45,792.0,146.0,3.65,14.0,675.0,940.56,734.45
2016,2,5,14,0,643.0,191.0,3.6,14.0,610.0,857.82,676.32
2016,2,5,14,15,777.0,144.0,3.5,13.5,632.0,938.55,736.35
2016,2,5,14,30,911.0,97.0,3.4,13.0,654.0,996.78,778.56
2016,2,5,14,45,888.0,99.0,3.35,13.0,618.5,984.96,770.77
2016,2,5,15,0,865.0,101.0,3.3,13.0,583.0,959.69,754.28
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.0,929.34,733.57
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,895.91,710.66
2016,2,5,15,45,798.5,92.0,2.9,13.0,456.0,849.85,678.85
2016,2,5,16,0,769.0,89.0,2.8,13.0,409.0,807.98,649.8
2016,2,5,16,15,731.5,84.0,2.4,12.0,358.5,749.65,608.21
2016,2,5,16,30,694.0,79.0,2.0,11.0,308.0,690.72,565.02
2016,2,5,16,45,631.0,73.0,1.6,10.0,254.5,610.73,504.0
2016,2,5,17,0,568.0,67.0,1.2,9.0,201.0,532.81,442.2
2016,2,5,17,15,479.5,56.5,1.2,8.5,150.0,435.01,362.22
2016,2,5,17,30,391.0,46.0,1.2,8.0,99.0,342.98,282.43
2016,2,5,17,45,195.5,31.5,1.25,7.5,58.0,193.22,143.67
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,83.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,167.0,11.0,5.1,3.0,14.0,10.01,0.0
2016,2,6,7,45,342.0,22.5,5.25,4.0,57.0,18.32,8.03
2016,2,6,8,0,517.0,34.0,5.4,5.0,100.0,29.87,21.04
2016,2,6,8,15,605.5,42.0,5.8,5.5,153.5,35.93,27.15
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,53.63,32.87
2016,2,6,8,45,747.0,55.0,6.6,7.0,262.0,108.83,59.69
2016,2,6,9,0,800.0,60.0,7.0,8.0,317.0,170.51,105.97
2016,2,6,9,15,834.0,63.5,7.15,8.5,369.5,232.99,161.1
2016,2,6,9,30,868.0,67.0,7.3,9.0,422.0,298.88,222.09
2016,2,6,9,45,895.5,68.5,7.5,9.5,470.5,365.24,284.2
2016,2,6,10,0,923.0,70.0,7.7,10.0,519.0,431.51,345.45
2016,2,6,10,15,939.0,72.0,7.7,10.0,561.0,494.63,403.43
2016,2,6,10,30,955.0,74.0,7.7,10.0,603.0,557.63,459.82
2016,2,6,10,45,968.5,74.5,7.7,10.5,638.0,617.33,511.16
2016,2,6,11,0,982.0,75.0,7.7,11.0,673.0,676.0,560.19
2016,2,6,11,15,989.5,76.5,7.65,11.0,700.0,730.51,605.54
2016,2,6,11,30,997.0,78.0,7.6,11.0,727.0,782.9,647.33
2016,2,6,11,45,1000.5,79.5,7.55,11.5,745.5,829.98,681.62
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,874.14,713.33
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,912.74,741.73
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,947.95,767.46
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.5,977.86,787.68
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,1003.99,805.02
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.5,1023.34,818.65
2016,2,6,13,30,1006.0,80.0,6.8,13.0,767.0,1038.6,829.38
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.5,1047.24,835.4
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,1051.68,838.53
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.5,1048.58,836.36
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,1041.33,831.4
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.0,1024.01,819.29
2016,2,6,15,0,950.0,78.0,5.9,13.0,611.0,1002.97,804.66
2016,2,6,15,15,935.0,75.5,5.65,12.5,570.0,975.36,786.15
2016,2,6,15,30,920.0,73.0,5.4,12.0,529.0,944.41,765.15
2016,2,6,15,45,899.0,70.0,5.2,12.0,482.0,904.36,736.18
2016,2,6,16,0,878.0,67.0,5.0,12.0,435.0,870.33,711.57
2016,2,6,16,15,846.5,63.5,4.4,11.0,383.5,815.62,670.84
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,759.61,628.89
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,689.19,573.98
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,619.42,517.45
2016,2,6,17,15,642.5,43.0,2.45,8.0,168.5,525.64,440.92
2016,2,6,17,30,563.0,36.0,2.2,7.0,114.0,436.36,362.61
2016,2,6,17,45,410.5,25.0,2.0,6.0,68.5,305.81,234.98
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,154.22,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.0,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,114.0,12.0,2.3,1.0,15.0,10.91,0.0
2016,2,7,7,45,282.0,26.5,2.35,1.5,57.0,21.87,11.38
2016,2,7,8,0,450.0,41.0,2.4,2.0,99.0,33.46,24.67
2016,2,7,8,15,541.0,50.0,2.45,3.0,152.0,39.53,30.81
2016,2,7,8,30,632.0,59.0,2.5,4.0,205.0,56.62,36.55
2016,2,7,8,45,695.5,64.0,2.65,5.0,260.0,109.36,62.56
2016,2,7,9,0,759.0,69.0,2.8,6.0,315.0,172.86,110.17
2016,2,7,9,15,794.0,73.0,3.0,6.5,367.0,233.62,163.31
2016,2,7,9,30,829.0,77.0,3.2,7.0,419.0,298.0,222.13
2016,2,7,9,45,857.5,79.0,3.45,8.0,467.0,361.64,280.34
2016,2,7,10,0,886.0,81.0,3.7,9.0,515.0,427.38,339.16
2016,2,7,10,15,902.5,83.5,3.85,9.5,556.5,490.02,394.5
2016,2,7,10,30,919.0,86.0,4.0,10.0,598.0,552.11,447.7
2016,2,7,10,45,932.5,87.5,4.2,11.0,633.0,611.2,496.33
2016,2,7,11,0,946.0,89.0,4.4,12.0,668.0,669.39,542.76
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.0,722.8,585.05
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,774.22,624.56
2016,2,7,11,45,962.5,94.5,4.85,13.5,739.0,818.92,656.54
2016,2,7,12,0,963.0,97.0,5.0,14.0,756.0,860.62,686.13
2016,2,7,12,15,965.5,97.5,5.0,14.5,765.5,898.63,711.93
2016,2,7,12,30,968.0,98.0,5.0,15.0,775.0,933.4,735.21
2016,2,7,12,45,970.0,97.0,5.05,15.5,776.0,962.7,754.84
2016,2,7,13,0,972.0,96.0,5.1,16.0,777.0,988.39,771.94
2016,2,7,13,15,969.5,95.5,5.05,16.0,768.5,1006.8,784.67
2016,2,7,13,30,967.0,95.0,5.0,16.0,760.0,1021.24,794.77
2016,2,7,13,45,964.5,93.0,4.95,16.0,743.0,1029.94,801.0
2016,2,7,14,0,962.0,91.0,4.9,16.0,726.0,1034.57,804.6
2016,2,7,14,15,953.5,90.0,4.75,16.0,700.0,1030.6,801.46
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,1022.62,795.73
2016,2,7,14,45,932.5,87.5,4.5,16.5,640.0,1006.31,783.31
2016,2,7,15,0,920.0,86.0,4.4,17.0,606.0,986.3,768.55
2016,2,7,15,15,903.5,83.5,4.1,16.5,565.0,957.8,749.8
2016,2,7,15,30,887.0,81.0,3.8,16.0,524.0,935.34,735.56
2016,2,7,15,45,866.0,77.5,3.55,16.0,477.5,895.04,707.35
2016,2,7,16,0,845.0,74.0,3.3,16.0,431.0,852.19,677.16
2016,2,7,16,15,811.5,70.0,2.9,15.0,379.5,795.95,638.19
2016,2,7,16,30,778.0,66.0,2.5,14.0,328.0,738.57,597.28
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,666.23,543.8
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,594.76,488.66
2016,2,7,17,15,597.0,47.0,1.8,11.0,166.5,506.36,418.97
2016,2,7,17,30,515.0,39.0,1.8,10.0,113.0,417.29,342.73
2016,2,7,17,45,360.5,27.5,1.85,9.5,68.0,287.5,220.79
2016,2,7,18,0,206.0,16.0,1.9,9.0,23.0,127.76,0.0
2016,2,7,18,15,103.0,8.0,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,16.37,0.0
2016,2,8,7,45,277.5,26.0,4.85,4.5,62.5,21.28,11.14
2016,2,8,8,0,555.0,34.0,4.9,5.0,107.0,29.74,21.04
2016,2,8,8,15,638.0,40.5,5.2,5.5,161.0,34.44,25.85
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,51.43,30.5
2016,2,8,8,45,769.5,51.5,5.85,7.0,269.5,107.71,57.72
2016,2,8,9,0,818.0,56.0,6.2,8.0,324.0,169.84,104.48
2016,2,8,9,15,849.5,59.5,6.2,8.5,376.5,233.03,160.35
2016,2,8,9,30,881.0,63.0,6.2,9.0,429.0,301.41,223.43
2016,2,8,9,45,738.5,101.0,6.25,9.5,431.0,341.14,266.98
2016,2,8,10,0,596.0,139.0,6.3,10.0,433.0,367.26,295.84
2016,2,8,10,15,547.5,168.5,6.15,10.5,455.5,407.18,331.95
2016,2,8,10,30,499.0,198.0,6.0,11.0,478.0,444.18,363.76
2016,2,8,10,45,555.5,191.0,5.9,11.5,519.5,499.96,410.01
2016,2,8,11,0,612.0,184.0,5.8,12.0,561.0,563.57,461.57
2016,2,8,11,15,802.0,130.0,5.7,12.0,645.5,667.32,546.46
2016,2,8,11,30,992.0,76.0,5.6,12.0,730.0,779.52,635.35
2016,2,8,11,45,989.0,80.5,5.6,12.5,747.0,824.91,667.25
2016,2,8,12,0,986.0,85.0,5.6,13.0,764.0,866.96,696.64
2016,2,8,12,15,988.5,85.5,5.6,13.0,773.5,905.67,724.68
2016,2,8,12,30,991.0,86.0,5.6,13.0,783.0,941.06,750.21
2016,2,8,12,45,994.0,84.5,5.65,13.5,784.0,971.16,770.75
2016,2,8,13,0,997.0,83.0,5.7,14.0,785.0,997.6,788.65
2016,2,8,13,15,995.0,83.0,5.7,14.0,776.5,1017.38,803.02
2016,2,8,13,30,993.0,83.0,5.7,14.0,768.0,1033.13,814.67
2016,2,8,13,45,991.5,80.5,5.75,14.5,751.5,1042.3,820.6
2016,2,8,14,0,990.0,78.0,5.8,15.0,735.0,1047.28,823.76
2016,2,8,14,15,983.5,77.0,5.75,14.5,709.5,1045.12,824.46
2016,2,8,14,30,977.0,76.0,5.7,14.0,684.0,1038.84,822.45
2016,2,8,14,45,969.5,73.5,5.7,14.0,650.5,1025.66,814.46
2016,2,8,15,0,962.0,71.0,5.7,14.0,617.0,1008.51,803.78
2016,2,8,15,15,947.5,69.0,5.5,14.0,576.5,981.65,784.75
2016,2,8,15,30,933.0,67.0,5.3,14.0,536.0,951.38,763.33
2016,2,8,15,45,915.0,63.5,5.15,14.0,489.5,912.81,736.1
2016,2,8,16,0,897.0,60.0,5.0,14.0,443.0,871.49,706.65
2016,2,8,16,15,867.5,57.0,4.5,13.0,391.5,818.78,668.56
2016,2,8,16,30,838.0,54.0,4.0,12.0,340.0,764.82,628.95
2016,2,8,16,45,795.5,49.5,3.5,11.0,285.5,705.04,584.14
2016,2,8,17,0,753.0,45.0,3.0,10.0,231.0,637.91,531.44
2016,2,8,17,15,678.5,39.5,2.8,9.0,176.5,548.22,458.97
2016,2,8,17,30,604.0,34.0,2.6,8.0,122.0,462.75,384.83
2016,2,8,17,45,458.0,24.5,2.4,7.5,75.0,335.31,263.13
2016,2,8,18,0,312.0,15.0,2.2,7.0,28.0,205.78,0.0
2016,2,8,18,15,156.0,7.5,2.1,6.5,14.0,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,10.91,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,19.79,10.3
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,28.69,20.08
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,32.99,24.42
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,49.78,28.69
2016,2,9,8,45,772.0,49.5,3.15,9.0,270.5,106.29,55.84
2016,2,9,9,0,820.0,54.0,3.0,10.0,325.0,168.56,102.15
2016,2,9,9,15,850.5,57.0,3.2,11.0,377.0,233.87,158.69
2016,2,9,9,30,881.0,60.0,3.4,12.0,429.0,299.11,217.57
2016,2,9,9,45,901.5,62.5,3.6,13.0,476.0,363.09,275.7
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,428.11,333.33
2016,2,9,10,15,936.5,67.0,3.9,14.5,564.0,490.67,387.86
2016,2,9,10,30,951.0,69.0,4.0,15.0,605.0,552.98,440.37
2016,2,9,10,45,960.5,71.0,4.1,15.5,639.0,611.95,488.59
2016,2,9,11,0,970.0,73.0,4.2,16.0,673.0,669.56,534.22
2016,2,9,11,15,976.5,74.0,4.2,16.5,699.5,722.54,574.79
2016,2,9,11,30,983.0,75.0,4.2,17.0,726.0,773.32,611.47
2016,2,9,11,45,976.5,81.0,4.25,17.5,742.5,817.38,641.56
2016,2,9,12,0,970.0,87.0,4.3,18.0,759.0,857.88,668.83
2016,2,9,12,15,972.5,87.5,4.3,18.0,768.0,896.11,695.37
2016,2,9,12,30,975.0,88.0,4.3,18.0,777.0,931.08,719.52
2016,2,9,12,45,975.0,88.0,4.3,18.0,777.5,959.87,739.33
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,984.97,756.65
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,1003.38,769.16
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,1017.81,779.09
2016,2,9,13,45,965.5,86.0,4.2,18.5,743.5,1025.73,783.56
2016,2,9,14,0,961.0,85.0,4.2,19.0,726.0,1029.56,785.45
2016,2,9,14,15,953.5,83.5,4.1,19.0,700.5,1025.84,783.23
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,1018.09,778.49
2016,2,9,14,45,931.5,81.5,3.95,19.0,640.5,1000.95,767.83
2016,2,9,15,0,917.0,81.0,3.9,19.0,606.0,980.17,754.84
2016,2,9,15,15,901.5,79.0,3.55,18.5,565.5,953.1,737.02
2016,2,9,15,30,886.0,77.0,3.2,18.0,525.0,922.83,716.88
2016,2,9,15,45,866.0,73.5,2.9,18.0,479.0,892.6,695.65
2016,2,9,16,0,846.0,70.0,2.6,18.0,433.0,850.52,665.82
2016,2,9,16,15,814.0,66.0,2.25,17.0,382.0,795.4,628.28
2016,2,9,16,30,782.0,62.0,1.9,16.0,331.0,739.11,588.84
2016,2,9,16,45,738.0,56.5,1.6,15.0,278.0,670.83,539.41
2016,2,9,17,0,694.0,51.0,1.3,14.0,225.0,603.17,488.29
2016,2,9,17,15,616.5,44.5,1.3,13.0,171.5,512.1,418.34
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,425.37,346.31
2016,2,9,17,45,397.5,27.0,1.35,11.5,72.5,309.53,240.01
2016,2,9,18,0,256.0,16.0,1.4,11.0,27.0,181.82,0.0
2016,2,9,18,15,128.0,8.0,1.4,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,13.0,1.6,4.0,20.0,11.82,0.0
2016,2,10,7,45,357.5,24.5,1.8,5.0,63.5,19.82,10.64
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,31.38,22.56
2016,2,10,8,15,597.5,43.5,1.9,6.5,160.5,36.89,28.06
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,54.34,33.25
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.0,108.79,59.78
2016,2,10,9,0,781.0,61.0,1.7,9.0,322.0,169.42,104.78
2016,2,10,9,15,814.0,64.5,1.95,10.0,374.0,230.87,157.74
2016,2,10,9,30,847.0,68.0,2.2,11.0,426.0,295.64,215.77
2016,2,10,9,45,870.0,71.0,2.45,12.0,473.5,361.19,274.66
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,426.06,331.72
2016,2,10,10,15,909.0,76.0,2.7,13.5,562.5,487.89,384.93
2016,2,10,10,30,925.0,78.0,2.7,14.0,604.0,549.67,436.2
2016,2,10,10,45,936.0,80.0,2.7,15.0,638.5,608.31,482.37
2016,2,10,11,0,947.0,82.0,2.7,16.0,673.0,665.8,525.85
2016,2,10,11,15,955.0,83.0,2.7,16.5,699.5,718.87,565.56
2016,2,10,11,30,963.0,84.0,2.7,17.0,726.0,769.94,601.88
2016,2,10,11,45,967.5,85.0,2.75,17.5,744.5,816.17,632.87
2016,2,10,12,0,972.0,86.0,2.8,18.0,763.0,859.65,661.62
2016,2,10,12,15,974.5,86.5,2.85,18.5,772.5,898.0,686.55
2016,2,10,12,30,977.0,87.0,2.9,19.0,782.0,933.06,709.11
2016,2,10,12,45,976.5,87.5,2.95,19.5,782.5,962.06,727.46
2016,2,10,13,0,976.0,88.0,3.0,20.0,783.0,987.34,743.34
2016,2,10,13,15,974.0,87.5,2.95,20.0,774.5,1006.26,755.62
2016,2,10,13,30,972.0,87.0,2.9,20.0,766.0,1021.21,765.39
2016,2,10,13,45,966.5,86.5,2.9,20.5,748.5,1028.81,769.44
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,1032.3,771.0
2016,2,10,14,15,953.5,85.0,2.9,21.0,705.5,1029.2,769.91
2016,2,10,14,30,946.0,84.0,2.9,21.0,680.0,1022.08,766.39
2016,2,10,14,45,934.0,82.5,2.95,21.0,646.5,1006.1,757.6
2016,2,10,15,0,922.0,81.0,3.0,21.0,613.0,986.38,746.46
2016,2,10,15,15,906.5,79.0,2.85,20.5,572.5,959.21,730.06
2016,2,10,15,30,891.0,77.0,2.7,20.0,532.0,928.81,711.45
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,897.05,690.47
2016,2,10,16,0,845.0,72.0,2.4,20.0,438.0,853.55,661.12
2016,2,10,16,15,813.5,68.5,2.25,19.0,387.0,799.43,626.28
2016,2,10,16,30,782.0,65.0,2.1,18.0,336.0,744.07,589.47
2016,2,10,16,45,733.5,60.0,1.95,17.0,282.0,672.75,539.33
2016,2,10,17,0,685.0,55.0,1.8,16.0,228.0,602.25,487.47
2016,2,10,17,15,608.0,47.5,1.9,15.0,174.5,510.35,417.16
2016,2,10,17,30,531.0,40.0,2.0,14.0,121.0,430.61,350.44
2016,2,10,17,45,390.5,28.5,2.1,13.0,75.0,307.46,240.18
2016,2,10,18,0,250.0,17.0,2.2,12.0,29.0,180.97,0.0
2016,2,10,18,15,125.0,8.5,2.25,12.0,14.5,70.83,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,118.5,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,237.0,14.0,3.6,9.0,23.0,12.73,0.0
2016,2,11,7,45,392.5,25.0,3.8,10.0,68.5,22.08,12.41
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,31.34,22.05
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.0,36.42,26.99
2016,2,11,8,30,709.0,50.0,3.9,13.0,222.0,54.16,31.73
2016,2,11,8,45,758.0,55.0,3.9,14.0,277.5,110.43,58.69
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,172.67,104.3
2016,2,11,9,15,838.5,63.5,4.05,16.0,385.0,235.51,157.8
2016,2,11,9,30,870.0,67.0,4.2,17.0,437.0,301.47,216.23
2016,2,11,9,45,892.0,69.5,4.35,18.0,485.0,367.75,275.12
2016,2,11,10,0,914.0,72.0,4.5,19.0,533.0,433.11,332.0
2016,2,11,10,15,929.5,74.0,4.6,19.5,575.0,495.97,385.9
2016,2,11,10,30,945.0,76.0,4.7,20.0,617.0,558.69,437.98
2016,2,11,10,45,956.0,78.0,4.8,20.5,651.5,618.45,486.17
2016,2,11,11,0,967.0,80.0,4.9,21.0,686.0,677.0,531.99
2016,2,11,11,15,974.0,81.0,4.9,21.5,713.0,730.42,572.32
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,781.69,608.99
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.0,826.6,639.11
2016,2,11,12,0,973.0,92.0,4.9,23.0,772.0,868.13,666.51
2016,2,11,12,15,975.0,92.0,4.85,23.0,781.5,905.71,691.93
2016,2,11,12,30,977.0,92.0,4.8,23.0,791.0,939.95,714.91
2016,2,11,12,45,975.5,93.0,4.75,23.5,791.0,968.73,732.61
2016,2,11,13,0,974.0,94.0,4.7,24.0,791.0,993.75,747.68
2016,2,11,13,15,971.0,93.5,4.6,24.0,782.0,1011.83,759.14
2016,2,11,13,30,968.0,93.0,4.5,24.0,773.0,1025.91,768.09
2016,2,11,13,45,961.0,92.5,4.45,24.0,755.0,1032.13,772.49
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,1034.23,774.36
2016,2,11,14,15,946.0,91.0,4.25,24.0,711.0,1030.71,772.04
2016,2,11,14,30,938.0,90.0,4.1,24.0,685.0,1023.19,767.25
2016,2,11,14,45,924.5,89.0,4.0,24.0,650.5,1006.5,756.78
2016,2,11,15,0,911.0,88.0,3.9,24.0,616.0,986.13,744.03
2016,2,11,15,15,894.5,85.5,3.55,23.5,575.0,957.59,725.62
2016,2,11,15,30,878.0,83.0,3.2,23.0,534.0,935.25,711.39
2016,2,11,15,45,853.5,80.0,2.9,22.5,487.0,892.41,683.18
2016,2,11,16,0,829.0,77.0,2.6,22.0,440.0,847.2,653.1
2016,2,11,16,15,796.5,73.0,2.35,21.0,388.5,791.93,616.89
2016,2,11,16,30,764.0,69.0,2.1,20.0,337.0,735.48,578.81
