Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,714.0,64.0,1.9,19.0,283.0,663.38,528.12
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,598.57,480.67
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,507.03,411.15
2016,2,11,17,30,509.0,43.0,1.8,16.0,122.0,420.51,339.72
2016,2,11,17,45,369.0,31.0,1.85,15.5,76.0,297.71,231.6
2016,2,11,18,0,229.0,19.0,1.9,15.0,30.0,172.74,15.09
2016,2,11,18,15,114.5,9.5,1.95,14.5,15.0,66.51,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.2,9.0,22.0,13.64,0.0
2016,2,12,7,45,330.0,28.0,2.5,10.0,66.0,22.77,13.23
2016,2,12,8,0,482.0,41.0,2.8,11.0,110.0,32.87,23.46
2016,2,12,8,15,565.5,49.5,2.6,11.5,163.5,38.55,28.99
2016,2,12,8,30,649.0,58.0,2.4,12.0,217.0,56.4,34.39
2016,2,12,8,45,701.5,63.5,2.2,13.0,272.0,113.54,63.67
2016,2,12,9,0,754.0,69.0,2.0,14.0,327.0,173.29,107.26
2016,2,12,9,15,788.0,73.5,1.85,15.0,379.0,234.43,158.69
2016,2,12,9,30,822.0,78.0,1.7,16.0,431.0,299.1,214.8
2016,2,12,9,45,846.0,81.0,1.6,17.0,478.5,362.23,269.53
2016,2,12,10,0,870.0,84.0,1.5,18.0,526.0,427.0,323.82
2016,2,12,10,15,886.5,86.5,1.5,19.0,567.5,489.2,374.42
2016,2,12,10,30,903.0,89.0,1.5,20.0,609.0,550.98,422.58
2016,2,12,10,45,914.5,91.0,1.55,21.0,643.5,609.06,466.36
2016,2,12,11,0,926.0,93.0,1.6,22.0,678.0,666.08,507.68
2016,2,12,11,15,933.5,94.5,1.65,22.5,704.5,718.63,545.42
2016,2,12,11,30,941.0,96.0,1.7,23.0,731.0,769.19,580.34
2016,2,12,11,45,946.0,97.0,1.75,23.5,749.0,815.17,609.8
2016,2,12,12,0,951.0,98.0,1.8,24.0,767.0,858.48,637.17
2016,2,12,12,15,953.0,98.5,1.8,24.0,776.0,895.96,661.17
2016,2,12,12,30,955.0,99.0,1.8,24.0,785.0,930.18,682.97
2016,2,12,12,45,953.5,99.5,1.85,24.5,785.0,957.93,699.77
2016,2,12,13,0,952.0,100.0,1.9,25.0,785.0,981.97,714.26
2016,2,12,13,15,949.0,99.5,1.95,25.0,776.0,999.72,726.23
2016,2,12,13,30,946.0,99.0,2.0,25.0,767.0,1013.54,735.91
2016,2,12,13,45,939.5,98.5,2.05,25.0,749.0,1020.07,741.13
2016,2,12,14,0,933.0,98.0,2.1,25.0,731.0,1022.56,744.03
2016,2,12,14,15,924.0,96.5,2.15,24.5,705.0,1017.49,743.75
2016,2,12,14,30,915.0,95.0,2.2,24.0,679.0,1008.47,741.15
2016,2,12,14,45,892.0,97.0,2.25,24.0,643.0,996.47,735.33
2016,2,12,15,0,869.0,99.0,2.3,24.0,607.0,970.97,720.75
2016,2,12,15,15,851.5,96.5,2.25,23.5,566.5,941.87,704.24
2016,2,12,15,30,834.0,94.0,2.2,23.0,526.0,909.65,685.55
2016,2,12,15,45,808.0,90.5,2.2,23.0,479.0,865.65,657.82
2016,2,12,16,0,782.0,87.0,2.2,23.0,432.0,819.44,628.21
2016,2,12,16,15,747.5,82.5,2.05,21.5,381.0,768.61,597.01
2016,2,12,16,30,713.0,78.0,1.9,20.0,330.0,711.75,560.32
2016,2,12,16,45,661.0,71.5,1.75,19.0,276.5,638.28,508.79
2016,2,12,17,0,609.0,65.0,1.6,18.0,223.0,566.31,456.11
2016,2,12,17,15,530.5,56.0,1.7,17.0,170.5,474.78,386.11
2016,2,12,17,30,452.0,47.0,1.8,16.0,118.0,388.33,314.8
2016,2,12,17,45,319.5,33.0,1.9,15.5,73.5,270.18,211.54
2016,2,12,18,0,187.0,19.0,2.0,15.0,29.0,150.86,33.61
2016,2,12,18,15,93.5,9.5,2.1,14.5,14.5,55.96,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.0,2.2,7.5,10.0,7.28,0.0
2016,2,13,7,30,94.0,16.0,2.2,8.0,20.0,12.62,0.0
2016,2,13,7,45,221.0,33.5,2.2,8.5,61.0,26.18,16.42
2016,2,13,8,0,348.0,51.0,2.2,9.0,102.0,39.37,29.51
2016,2,13,8,15,430.0,63.5,2.05,10.0,153.0,50.29,39.76
2016,2,13,8,30,512.0,76.0,1.9,11.0,204.0,69.08,47.1
2016,2,13,8,45,570.5,84.0,1.75,12.0,256.5,116.74,71.73
2016,2,13,9,0,629.0,92.0,1.6,13.0,309.0,171.9,111.94
2016,2,13,9,15,667.0,98.5,1.65,13.5,359.5,228.55,159.42
2016,2,13,9,30,705.0,105.0,1.7,14.0,410.0,289.45,212.27
2016,2,13,9,45,738.0,108.0,1.75,15.0,457.5,349.43,264.08
2016,2,13,10,0,771.0,111.0,1.8,16.0,505.0,412.3,317.02
2016,2,13,10,15,790.5,114.5,2.05,16.5,546.0,472.08,367.38
2016,2,13,10,30,810.0,118.0,2.3,17.0,587.0,533.21,417.35
2016,2,13,10,45,827.5,119.0,2.6,18.0,622.0,590.02,462.11
2016,2,13,11,0,845.0,120.0,2.9,19.0,657.0,646.61,505.39
2016,2,13,11,15,854.5,122.0,3.05,19.0,683.5,698.38,545.35
2016,2,13,11,30,864.0,124.0,3.2,19.0,710.0,748.6,583.43
2016,2,13,11,45,895.0,113.5,3.35,19.5,734.0,800.21,619.89
2016,2,13,12,0,926.0,103.0,3.5,20.0,758.0,845.32,650.45
2016,2,13,12,15,928.5,103.5,3.6,20.0,768.0,882.43,676.27
2016,2,13,12,30,931.0,104.0,3.7,20.0,778.0,916.41,699.94
2016,2,13,12,45,933.5,103.0,3.85,20.5,779.0,945.49,719.19
2016,2,13,13,0,936.0,102.0,4.0,21.0,780.0,971.1,736.11
2016,2,13,13,15,934.0,102.0,4.05,21.0,772.0,990.05,749.41
2016,2,13,13,30,932.0,102.0,4.1,21.0,764.0,1005.19,760.3
2016,2,13,13,45,928.5,100.0,4.2,21.0,747.0,1012.74,766.55
2016,2,13,14,0,925.0,98.0,4.3,21.0,730.0,1016.31,770.33
2016,2,13,14,15,917.5,97.0,4.3,21.0,704.5,1013.23,769.18
2016,2,13,14,30,910.0,96.0,4.3,21.0,679.0,1006.25,765.61
2016,2,13,14,45,893.0,96.0,4.35,21.0,645.0,987.54,754.44
2016,2,13,15,0,876.0,96.0,4.4,21.0,611.0,975.32,747.96
2016,2,13,15,15,859.5,93.0,4.3,20.5,570.5,946.41,730.49
2016,2,13,15,30,843.0,90.0,4.2,20.0,530.0,914.32,710.81
2016,2,13,15,45,819.5,87.0,4.1,20.0,484.0,872.97,683.05
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,829.28,653.36
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.0,773.66,615.25
2016,2,13,16,30,730.0,75.0,3.1,18.0,336.0,722.56,579.54
2016,2,13,16,45,680.5,69.0,2.65,17.5,282.5,651.03,526.11
2016,2,13,17,0,631.0,63.0,2.2,17.0,229.0,580.79,471.89
2016,2,13,17,15,554.5,54.5,2.15,16.0,176.5,490.31,401.66
2016,2,13,17,30,478.0,46.0,2.1,15.0,124.0,404.76,330.17
2016,2,13,17,45,346.5,33.5,2.05,14.5,78.5,287.37,227.08
2016,2,13,18,0,215.0,21.0,2.0,14.0,33.0,169.76,57.44
2016,2,13,18,15,107.5,10.5,2.15,14.0,16.5,64.02,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.5,3.5,10.5,6.5,5.91,0.0
2016,2,14,7,30,0.0,13.0,3.8,11.0,13.0,11.45,0.0
2016,2,14,7,45,19.5,34.0,4.15,12.0,37.0,28.71,18.43
2016,2,14,8,0,39.0,55.0,4.5,13.0,61.0,45.32,34.25
2016,2,14,8,15,53.5,78.0,4.95,13.5,89.5,62.92,50.39
2016,2,14,8,30,68.0,101.0,5.4,14.0,118.0,82.23,63.71
2016,2,14,8,45,81.0,123.0,5.9,15.0,148.0,107.53,82.66
2016,2,14,9,0,94.0,145.0,6.4,16.0,178.0,134.84,104.15
2016,2,14,9,15,94.5,169.0,6.55,16.5,206.0,162.98,127.5
2016,2,14,9,30,95.0,193.0,6.7,17.0,234.0,191.57,151.24
2016,2,14,9,45,47.5,156.0,6.85,17.5,176.5,153.12,120.88
2016,2,14,10,0,0.0,119.0,7.0,18.0,119.0,105.1,81.79
2016,2,14,10,15,0.0,128.5,6.95,18.5,128.5,113.71,88.49
2016,2,14,10,30,0.0,138.0,6.9,19.0,138.0,122.38,95.16
2016,2,14,10,45,0.0,142.0,6.9,19.5,142.0,126.19,97.85
2016,2,14,11,0,0.0,146.0,6.9,20.0,146.0,130.01,100.54
2016,2,14,11,15,0.0,151.5,6.7,20.0,151.5,135.2,104.54
2016,2,14,11,30,0.0,157.0,6.5,20.0,157.0,140.42,108.58
2016,2,14,11,45,77.0,255.5,6.35,20.5,310.0,298.32,235.59
2016,2,14,12,0,154.0,354.0,6.2,21.0,463.0,473.72,371.56
2016,2,14,12,15,154.0,358.0,6.0,21.0,469.0,487.64,381.44
2016,2,14,12,30,154.0,362.0,5.8,21.0,475.0,501.09,391.33
2016,2,14,12,45,224.5,355.5,5.6,21.5,519.5,565.23,440.57
2016,2,14,13,0,295.0,349.0,5.4,22.0,564.0,647.07,501.57
2016,2,14,13,15,283.5,347.0,5.25,22.0,551.5,645.21,499.48
2016,2,14,13,30,272.0,345.0,5.1,22.0,539.0,641.64,496.52
2016,2,14,13,45,297.0,331.0,4.95,22.0,539.0,657.98,509.42
2016,2,14,14,0,322.0,317.0,4.8,22.0,539.0,673.13,521.37
2016,2,14,14,15,494.0,248.5,4.7,22.0,575.0,784.73,607.5
2016,2,14,14,30,666.0,180.0,4.6,22.0,611.0,884.62,681.61
2016,2,14,14,45,586.0,195.0,4.5,22.0,560.5,816.3,632.93
2016,2,14,15,0,506.0,210.0,4.4,22.0,510.0,754.53,587.7
2016,2,14,15,15,428.0,213.5,4.25,21.5,455.5,680.66,534.37
2016,2,14,15,30,350.0,217.0,4.1,21.0,401.0,590.75,468.34
2016,2,14,15,45,328.0,200.0,3.95,21.0,360.5,546.07,435.75
2016,2,14,16,0,306.0,183.0,3.8,21.0,320.0,500.95,402.16
2016,2,14,16,15,285.5,166.5,3.3,20.0,282.5,457.7,370.32
2016,2,14,16,30,265.0,150.0,2.8,19.0,245.0,414.7,337.88
2016,2,14,16,45,245.5,128.0,2.35,18.5,205.5,365.36,299.18
2016,2,14,17,0,226.0,106.0,1.9,18.0,166.0,316.38,259.67
2016,2,14,17,15,193.5,84.5,1.8,17.0,127.5,259.59,213.13
2016,2,14,17,30,161.0,63.0,1.7,16.0,89.0,204.68,166.35
2016,2,14,17,45,99.0,42.0,1.65,15.5,56.0,134.58,104.48
2016,2,14,18,0,37.0,21.0,1.6,15.0,23.0,51.3,17.94
2016,2,14,18,15,18.5,10.5,1.65,14.5,11.5,18.94,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,73.0,9.0,3.3,10.5,12.5,8.19,0.0
2016,2,15,7,30,146.0,18.0,3.6,11.0,25.0,14.22,0.0
2016,2,15,7,45,294.0,32.0,3.9,11.5,69.5,26.02,16.39
2016,2,15,8,0,442.0,46.0,4.2,12.0,114.0,36.84,26.97
2016,2,15,8,15,524.5,55.0,4.4,12.5,167.0,42.71,32.62
2016,2,15,8,30,607.0,64.0,4.6,13.0,220.0,61.12,38.2
2016,2,15,8,45,665.5,69.5,4.8,14.0,275.0,112.99,64.2
2016,2,15,9,0,724.0,75.0,5.0,15.0,330.0,172.12,107.61
2016,2,15,9,15,759.0,80.0,5.1,15.5,382.5,235.63,161.78
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,299.57,218.59
2016,2,15,9,45,824.5,86.5,5.3,16.5,484.0,362.14,274.68
2016,2,15,10,0,855.0,88.0,5.4,17.0,533.0,427.13,331.87
2016,2,15,10,15,872.5,91.0,5.4,17.5,574.5,489.72,385.74
2016,2,15,10,30,890.0,94.0,5.4,18.0,616.0,552.58,438.12
2016,2,15,10,45,906.0,94.5,5.4,18.5,652.0,610.74,485.34
2016,2,15,11,0,922.0,95.0,5.4,19.0,688.0,668.88,531.07
2016,2,15,11,15,929.5,96.5,5.45,19.0,714.5,721.45,572.57
2016,2,15,11,30,937.0,98.0,5.5,19.0,741.0,772.04,611.22
2016,2,15,11,45,939.0,100.0,5.55,19.5,758.5,816.8,642.25
2016,2,15,12,0,941.0,102.0,5.6,20.0,776.0,858.7,670.94
2016,2,15,12,15,943.5,102.5,5.6,20.0,785.5,896.41,697.49
2016,2,15,12,30,946.0,103.0,5.6,20.0,795.0,930.93,721.72
2016,2,15,12,45,947.5,102.0,5.6,20.5,795.5,959.59,740.32
2016,2,15,13,0,949.0,101.0,5.6,21.0,796.0,984.67,756.41
2016,2,15,13,15,946.5,100.5,5.5,21.0,787.5,1002.88,768.56
2016,2,15,13,30,944.0,100.0,5.4,21.0,779.0,1017.18,778.09
2016,2,15,13,45,943.0,97.5,5.35,21.0,762.5,1026.67,784.82
2016,2,15,14,0,942.0,95.0,5.3,21.0,746.0,1032.15,788.97
2016,2,15,14,15,935.0,93.5,5.15,21.0,720.5,1028.94,786.51
2016,2,15,14,30,928.0,92.0,5.0,21.0,695.0,1021.75,781.52
2016,2,15,14,45,917.5,90.0,4.9,21.0,662.0,1006.66,771.67
2016,2,15,15,0,907.0,88.0,4.8,21.0,629.0,987.83,759.43
2016,2,15,15,15,892.5,86.0,4.6,20.5,588.5,961.65,742.85
2016,2,15,15,30,878.0,84.0,4.4,20.0,548.0,941.71,730.7
2016,2,15,15,45,864.0,79.0,4.2,20.0,502.5,905.57,706.24
2016,2,15,16,0,850.0,74.0,4.0,20.0,457.0,866.52,679.64
2016,2,15,16,15,820.5,70.0,3.45,19.0,406.0,812.91,642.86
2016,2,15,16,30,791.0,66.0,2.9,18.0,355.0,757.92,604.13
2016,2,15,16,45,754.5,60.0,2.35,17.5,301.5,693.92,556.28
2016,2,15,17,0,718.0,54.0,1.8,17.0,248.0,629.96,506.68
2016,2,15,17,15,648.0,47.5,1.7,16.0,193.0,542.28,440.15
2016,2,15,17,30,578.0,41.0,1.6,15.0,138.0,458.36,371.92
2016,2,15,17,45,455.0,31.0,1.55,14.0,89.5,350.81,278.33
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,238.11,119.52
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,93.87,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,106.5,9.5,2.85,9.0,15.0,8.64,0.0
2016,2,16,7,30,213.0,19.0,3.1,10.0,30.0,15.68,0.0
2016,2,16,7,45,349.0,31.5,3.4,11.0,75.5,25.52,16.16
2016,2,16,8,0,485.0,44.0,3.7,12.0,121.0,35.01,25.4
2016,2,16,8,15,563.5,52.5,3.75,13.0,174.5,40.56,30.68
2016,2,16,8,30,642.0,61.0,3.8,14.0,228.0,59.71,36.09
2016,2,16,8,45,691.0,66.5,3.85,15.0,282.0,113.06,62.86
2016,2,16,9,0,740.0,72.0,3.9,16.0,336.0,175.6,109.22
2016,2,16,9,15,773.0,76.5,4.15,16.5,387.5,236.01,160.64
2016,2,16,9,30,806.0,81.0,4.4,17.0,439.0,299.87,217.22
2016,2,16,9,45,829.0,84.0,4.7,18.0,486.0,362.07,272.48
2016,2,16,10,0,852.0,87.0,5.0,19.0,533.0,425.81,327.9
2016,2,16,10,15,868.5,89.5,4.9,19.5,574.5,487.34,380.17
2016,2,16,10,30,885.0,92.0,4.8,20.0,616.0,549.03,430.74
2016,2,16,10,45,895.0,94.5,4.75,20.5,650.0,605.6,475.85
2016,2,16,11,0,905.0,97.0,4.7,21.0,684.0,661.5,518.93
2016,2,16,11,15,913.0,98.5,4.55,21.5,710.0,713.67,557.45
2016,2,16,11,30,921.0,100.0,4.4,22.0,736.0,763.94,592.83
2016,2,16,11,45,916.0,106.0,4.25,22.5,752.0,806.89,620.87
2016,2,16,12,0,911.0,112.0,4.1,23.0,768.0,846.54,646.19
2016,2,16,12,15,913.5,112.5,3.9,23.0,777.0,883.37,670.21
2016,2,16,12,30,916.0,113.0,3.7,23.0,786.0,917.1,691.82
2016,2,16,12,45,913.5,114.0,3.5,23.5,786.0,943.67,706.97
2016,2,16,13,0,911.0,115.0,3.3,24.0,786.0,966.64,719.51
2016,2,16,13,15,908.5,114.5,3.05,24.0,777.0,984.3,729.39
2016,2,16,13,30,906.0,114.0,2.8,24.0,768.0,998.18,736.67
2016,2,16,13,45,898.5,114.0,2.55,24.0,750.5,1004.01,738.57
2016,2,16,14,0,891.0,114.0,2.3,24.0,733.0,1016.32,744.64
2016,2,16,14,15,882.5,112.0,2.1,24.0,707.0,1011.28,739.87
2016,2,16,14,30,874.0,110.0,1.9,24.0,681.0,1002.32,732.79
2016,2,16,14,45,864.5,107.0,1.7,24.0,648.5,987.41,721.92
2016,2,16,15,0,855.0,104.0,1.5,24.0,616.0,968.82,708.77
2016,2,16,15,15,766.5,116.5,1.4,23.5,553.0,896.26,663.24
2016,2,16,15,30,678.0,129.0,1.3,23.0,490.0,817.78,613.4
2016,2,16,15,45,661.5,120.0,1.25,23.0,447.5,778.98,589.06
2016,2,16,16,0,645.0,111.0,1.2,23.0,405.0,738.05,562.49
2016,2,16,16,15,676.0,96.5,1.2,22.0,373.5,729.15,560.58
2016,2,16,16,30,707.0,82.0,1.2,21.0,342.0,715.35,554.6
2016,2,16,16,45,661.0,75.0,1.25,20.5,289.0,645.7,507.35
2016,2,16,17,0,615.0,68.0,1.3,20.0,236.0,577.11,459.0
2016,2,16,17,15,540.0,59.0,1.4,19.0,183.0,487.2,392.15
2016,2,16,17,30,465.0,50.0,1.5,18.0,130.0,402.06,323.69
2016,2,16,17,45,343.5,37.0,1.65,17.0,84.0,290.01,228.96
2016,2,16,18,0,222.0,24.0,1.8,16.0,38.0,180.84,98.83
2016,2,16,18,15,111.0,12.0,1.95,15.5,19.0,67.35,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,2.1,7.0,16.5,8.64,0.0
2016,2,17,7,30,253.0,19.0,2.3,8.0,33.0,15.6,0.0
2016,2,17,7,45,384.0,31.0,2.5,9.0,79.5,25.0,16.0
2016,2,17,8,0,515.0,43.0,2.7,10.0,126.0,34.07,24.84
2016,2,17,8,15,591.0,51.0,2.85,11.0,180.5,39.27,29.81
2016,2,17,8,30,667.0,59.0,3.0,12.0,235.0,59.02,35.14
2016,2,17,8,45,713.0,65.0,3.2,13.0,289.5,117.67,66.25
2016,2,17,9,0,759.0,71.0,3.4,14.0,344.0,178.12,111.24
2016,2,17,9,15,791.0,75.0,3.45,14.5,396.0,239.15,163.57
2016,2,17,9,30,823.0,79.0,3.5,15.0,448.0,303.46,220.78
2016,2,17,9,45,844.0,82.5,3.55,15.5,495.0,366.54,277.28
2016,2,17,10,0,865.0,86.0,3.6,16.0,542.0,430.92,333.59
2016,2,17,10,15,881.0,88.5,3.45,16.5,583.5,493.03,386.19
2016,2,17,10,30,897.0,91.0,3.3,17.0,625.0,554.77,436.53
2016,2,17,10,45,906.5,93.5,3.2,17.5,659.0,612.25,481.89
2016,2,17,11,0,916.0,96.0,3.1,18.0,693.0,668.47,524.64
2016,2,17,11,15,924.0,97.5,3.05,18.5,720.0,721.21,563.58
2016,2,17,11,30,932.0,99.0,3.0,19.0,747.0,772.02,599.34
2016,2,17,11,45,934.5,101.0,2.95,19.5,764.5,817.03,628.75
2016,2,17,12,0,937.0,103.0,2.9,20.0,782.0,859.24,655.79
2016,2,17,12,15,939.5,103.5,2.85,20.0,791.5,896.89,680.64
2016,2,17,12,30,942.0,104.0,2.8,20.0,801.0,931.35,703.18
2016,2,17,12,45,941.0,104.5,2.8,20.5,801.0,959.35,720.32
2016,2,17,13,0,940.0,105.0,2.8,21.0,801.0,983.7,735.04
2016,2,17,13,15,937.5,105.0,2.8,21.0,792.5,1002.36,747.46
2016,2,17,13,30,935.0,105.0,2.8,21.0,784.0,1017.14,757.49
2016,2,17,13,45,929.0,104.0,2.85,21.5,766.5,1023.5,761.15
2016,2,17,14,0,923.0,103.0,2.9,22.0,749.0,1025.84,762.4
2016,2,17,14,15,915.0,102.0,2.9,22.0,723.0,1022.25,760.98
2016,2,17,14,30,907.0,101.0,2.9,22.0,697.0,1014.76,757.2
2016,2,17,14,45,895.0,99.0,2.9,22.0,663.5,998.37,747.71
2016,2,17,15,0,883.0,97.0,2.9,22.0,630.0,988.45,742.76
2016,2,17,15,15,867.0,94.5,2.85,21.5,589.0,960.35,726.59
2016,2,17,15,30,851.0,92.0,2.8,21.0,548.0,929.01,708.31
2016,2,17,15,45,828.5,89.0,2.75,21.0,501.5,888.13,681.97
2016,2,17,16,0,806.0,86.0,2.7,21.0,455.0,844.83,653.7
2016,2,17,16,15,774.5,81.5,2.35,20.0,404.0,789.88,616.96
2016,2,17,16,30,743.0,77.0,2.0,19.0,353.0,733.71,578.43
2016,2,17,16,45,696.0,71.0,1.7,18.5,299.0,668.7,531.47
2016,2,17,17,0,649.0,65.0,1.4,18.0,245.0,599.29,479.58
2016,2,17,17,15,577.0,57.0,1.45,17.0,191.0,511.3,414.16
2016,2,17,17,30,505.0,49.0,1.5,16.0,137.0,427.74,346.58
2016,2,17,17,45,381.5,36.5,1.55,15.0,89.0,312.98,249.3
2016,2,17,18,0,258.0,24.0,1.6,14.0,41.0,202.64,120.96
2016,2,17,18,15,129.0,12.0,1.7,13.5,20.5,76.58,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.5,12.5,3.7,12.5,16.0,11.37,0.0
2016,2,18,7,30,133.0,25.0,3.9,13.0,32.0,19.74,2.94
2016,2,18,7,45,280.0,40.0,4.1,13.5,79.0,31.19,21.03
2016,2,18,8,0,427.0,55.0,4.3,14.0,126.0,44.54,33.64
2016,2,18,8,15,213.5,58.5,4.5,14.5,94.0,43.32,32.96
2016,2,18,8,30,0.0,62.0,4.7,15.0,62.0,54.33,40.81
2016,2,18,8,45,0.0,77.5,4.95,15.5,77.5,67.67,52.06
2016,2,18,9,0,0.0,93.0,5.2,16.0,93.0,81.16,63.22
2016,2,18,9,15,132.0,141.5,5.2,16.5,201.5,149.57,114.78
2016,2,18,9,30,264.0,190.0,5.2,17.0,310.0,237.56,183.39
2016,2,18,9,45,315.0,202.5,5.25,17.5,360.0,285.94,222.9
2016,2,18,10,0,366.0,215.0,5.3,18.0,410.0,340.15,267.22
2016,2,18,10,15,636.5,152.5,5.3,18.5,522.0,440.36,346.76
2016,2,18,10,30,907.0,90.0,5.3,19.0,634.0,560.05,442.13
2016,2,18,10,45,921.0,90.5,5.35,19.5,669.0,618.72,489.34
2016,2,18,11,0,935.0,91.0,5.4,20.0,704.0,676.52,534.68
2016,2,18,11,15,942.0,92.5,5.45,20.5,730.5,729.49,575.1
2016,2,18,11,30,949.0,94.0,5.5,21.0,757.0,780.38,612.06
2016,2,18,11,45,954.5,94.5,5.55,21.5,775.5,826.81,643.95
2016,2,18,12,0,960.0,95.0,5.6,22.0,794.0,870.57,673.62
2016,2,18,12,15,962.0,95.5,5.6,22.0,803.0,908.54,700.04
2016,2,18,12,30,964.0,96.0,5.6,22.0,812.0,943.19,724.08
2016,2,18,12,45,964.0,95.5,5.65,22.5,812.5,971.52,742.52
2016,2,18,13,0,964.0,95.0,5.7,23.0,813.0,996.13,758.41
2016,2,18,13,15,961.5,95.0,5.7,23.0,804.0,1015.13,771.69
2016,2,18,13,30,959.0,95.0,5.7,23.0,795.0,1030.15,782.39
2016,2,18,13,45,954.5,94.0,5.7,23.0,777.5,1038.08,788.38
2016,2,18,14,0,950.0,93.0,5.7,23.0,760.0,1041.91,791.78
2016,2,18,14,15,942.0,91.5,5.65,23.0,734.0,1037.65,789.45
2016,2,18,14,30,934.0,90.0,5.6,23.0,708.0,1029.35,784.56
2016,2,18,14,45,912.5,92.5,5.6,23.0,671.5,1008.85,771.76
2016,2,18,15,0,891.0,95.0,5.6,23.0,635.0,994.92,763.74
2016,2,18,15,15,875.0,92.5,5.45,23.0,594.5,966.65,744.71
2016,2,18,15,30,859.0,90.0,5.3,23.0,554.0,935.12,723.51
2016,2,18,15,45,833.5,87.5,5.2,23.0,506.5,891.9,694.28
2016,2,18,16,0,808.0,85.0,5.1,23.0,459.0,846.37,663.2
2016,2,18,16,15,776.5,81.0,4.7,22.0,407.5,791.91,626.0
2016,2,18,16,30,745.0,77.0,4.3,21.0,356.0,736.21,587.22
2016,2,18,16,45,696.0,71.5,3.95,20.5,301.5,669.99,539.03
2016,2,18,17,0,647.0,66.0,3.6,20.0,247.0,599.63,486.0
2016,2,18,17,15,574.5,58.0,3.55,19.0,193.0,511.22,418.05
2016,2,18,17,30,502.0,50.0,3.5,18.0,139.0,427.29,348.51
2016,2,18,17,45,377.5,37.5,3.45,17.5,91.0,311.85,249.0
2016,2,18,18,0,253.0,25.0,3.4,17.0,43.0,202.25,127.05
2016,2,18,18,15,126.5,12.5,3.65,16.5,21.5,75.81,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,80.0,12.0,4.45,14.5,17.0,10.91,0.0
2016,2,19,7,30,160.0,24.0,4.6,15.0,34.0,18.92,4.28
2016,2,19,7,45,297.0,38.5,4.75,15.5,80.0,31.47,21.18
2016,2,19,8,0,434.0,53.0,4.9,16.0,126.0,42.48,31.6
2016,2,19,8,15,512.0,62.5,5.0,16.5,179.0,48.48,37.24
2016,2,19,8,30,590.0,72.0,5.1,17.0,232.0,68.65,43.13
2016,2,19,8,45,295.0,66.5,5.25,17.5,146.5,78.75,49.05
2016,2,19,9,0,0.0,61.0,5.4,18.0,61.0,53.89,39.84
2016,2,19,9,15,29.5,126.5,5.35,18.5,140.0,115.59,89.84
2016,2,19,9,30,59.0,192.0,5.3,19.0,219.0,180.96,142.18
2016,2,19,9,45,200.0,207.5,5.3,19.5,312.5,249.76,194.64
2016,2,19,10,0,341.0,223.0,5.3,20.0,406.0,337.25,263.19
2016,2,19,10,15,594.5,165.0,5.2,20.5,512.0,432.94,338.33
2016,2,19,10,30,848.0,107.0,5.1,21.0,618.0,547.55,428.64
2016,2,19,10,45,858.0,110.0,5.05,21.5,651.5,604.32,473.44
2016,2,19,11,0,868.0,113.0,5.0,22.0,685.0,660.07,516.18
2016,2,19,11,15,876.0,114.5,4.9,22.0,711.0,711.68,555.49
2016,2,19,11,30,884.0,116.0,4.8,22.0,737.0,761.52,592.5
2016,2,19,11,45,883.5,119.5,4.75,22.5,753.5,804.96,621.56
2016,2,19,12,0,883.0,123.0,4.7,23.0,770.0,845.52,648.05
2016,2,19,12,15,885.5,124.0,4.6,23.0,779.0,882.91,673.02
2016,2,19,12,30,888.0,125.0,4.5,23.0,788.0,917.28,695.67
2016,2,19,12,45,886.0,125.5,4.45,23.5,788.0,943.88,711.95
2016,2,19,13,0,884.0,126.0,4.4,24.0,788.0,966.9,725.89
2016,2,19,13,15,881.0,125.5,4.3,24.0,779.0,984.22,737.16
2016,2,19,13,30,878.0,125.0,4.2,24.0,770.0,997.75,745.99
2016,2,19,13,45,871.0,124.5,4.15,24.5,752.5,1003.59,748.64
2016,2,19,14,0,864.0,124.0,4.1,25.0,735.0,1005.52,748.88
2016,2,19,14,15,855.0,122.0,4.05,25.0,709.0,999.9,745.73
2016,2,19,14,30,846.0,120.0,4.0,25.0,683.0,990.46,740.24
2016,2,19,14,45,832.0,118.0,3.95,25.0,649.5,972.43,729.15
2016,2,19,15,0,818.0,116.0,3.9,25.0,616.0,950.88,715.84
2016,2,19,15,15,800.5,113.0,3.8,24.5,575.5,921.5,698.35
2016,2,19,15,30,783.0,110.0,3.7,24.0,535.0,889.11,678.74
2016,2,19,15,45,758.0,106.0,3.6,24.0,489.0,852.21,654.55
2016,2,19,16,0,733.0,102.0,3.5,24.0,443.0,807.3,624.51
2016,2,19,16,15,699.0,96.5,3.05,23.0,393.0,751.1,586.54
2016,2,19,16,30,665.0,91.0,2.6,22.0,343.0,694.17,547.12
2016,2,19,16,45,615.0,84.0,2.2,21.5,290.0,622.45,494.78
2016,2,19,17,0,565.0,77.0,1.8,21.0,237.0,552.07,441.82
2016,2,19,17,15,491.5,67.0,1.75,20.0,184.5,463.5,374.1
2016,2,19,17,30,418.0,57.0,1.7,19.0,132.0,379.48,306.07
2016,2,19,17,45,301.0,42.0,1.65,18.5,86.5,268.63,212.54
2016,2,19,18,0,184.0,27.0,1.6,18.0,41.0,166.73,107.81
2016,2,19,18,15,92.0,13.5,1.75,17.5,20.5,59.19,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,12.5,2.7,16.5,16.0,11.37,0.0
2016,2,20,7,30,110.0,25.0,3.0,17.0,32.0,19.62,6.01
2016,2,20,7,45,224.0,42.5,3.3,17.5,75.0,32.92,22.33
2016,2,20,8,0,338.0,60.0,3.6,18.0,118.0,45.81,34.27
2016,2,20,8,15,413.5,72.0,3.8,18.5,168.5,54.02,41.81
2016,2,20,8,30,489.0,84.0,4.0,19.0,219.0,74.71,49.18
2016,2,20,8,45,541.0,93.0,4.25,19.5,270.5,123.73,76.09
2016,2,20,9,0,593.0,102.0,4.5,20.0,322.0,177.55,115.53
2016,2,20,9,15,629.5,108.5,4.6,20.0,371.5,232.24,161.18
2016,2,20,9,30,666.0,115.0,4.7,20.0,421.0,291.07,212.17
2016,2,20,9,45,333.0,133.0,4.85,20.5,286.0,234.73,179.19
2016,2,20,10,0,0.0,151.0,5.0,21.0,151.0,132.94,103.06
2016,2,20,10,15,1.0,162.0,5.05,21.5,163.0,143.55,111.2
2016,2,20,10,30,2.0,173.0,5.1,22.0,175.0,154.34,119.34
2016,2,20,10,45,4.5,187.5,5.15,22.5,191.0,169.31,130.76
2016,2,20,11,0,7.0,202.0,5.2,23.0,207.0,184.69,142.44
2016,2,20,11,15,8.0,209.0,5.2,23.0,215.0,192.62,148.48
2016,2,20,11,30,9.0,216.0,5.2,23.0,223.0,200.68,154.64
2016,2,20,11,45,8.5,211.5,5.2,23.5,218.5,197.07,151.35
2016,2,20,12,0,8.0,207.0,5.2,24.0,214.0,193.31,148.01
2016,2,20,12,15,8.0,209.5,5.15,24.0,216.5,196.4,150.34
2016,2,20,12,30,8.0,212.0,5.1,24.0,219.0,199.48,152.68
2016,2,20,12,45,8.5,212.0,5.1,24.5,219.0,200.65,153.3
2016,2,20,13,0,9.0,212.0,5.1,25.0,219.0,201.82,153.95
2016,2,20,13,15,8.0,206.0,5.05,25.0,212.5,195.82,149.31
2016,2,20,13,30,7.0,200.0,5.0,25.0,206.0,189.71,144.61
2016,2,20,13,45,23.5,251.5,4.95,25.0,269.0,257.22,197.57
2016,2,20,14,0,40.0,303.0,4.9,25.0,332.0,346.89,266.54
2016,2,20,14,15,52.0,303.0,4.75,25.0,339.0,362.01,278.46
2016,2,20,14,30,64.0,303.0,4.6,25.0,346.0,377.38,290.78
2016,2,20,14,45,64.5,288.5,4.5,25.0,330.5,364.46,281.48
2016,2,20,15,0,65.0,274.0,4.4,25.0,315.0,351.26,272.07
2016,2,20,15,15,93.5,263.0,4.15,25.0,317.0,368.87,287.08
2016,2,20,15,30,122.0,252.0,3.9,25.0,319.0,403.23,314.56
2016,2,20,15,45,111.5,229.5,3.7,25.0,286.5,350.61,274.96
2016,2,20,16,0,101.0,207.0,3.5,25.0,254.0,315.59,248.56
2016,2,20,16,15,93.5,185.0,3.05,24.0,225.0,283.92,225.2
2016,2,20,16,30,86.0,163.0,2.6,23.0,196.0,252.33,201.39
2016,2,20,16,45,79.0,139.5,2.2,22.5,166.5,219.16,175.47
2016,2,20,17,0,72.0,116.0,1.8,22.0,137.0,186.02,148.98
2016,2,20,17,15,216.5,89.0,1.9,21.5,132.5,280.08,227.39
2016,2,20,17,30,361.0,62.0,2.0,21.0,128.0,346.74,279.46
2016,2,20,17,45,256.0,45.5,2.1,20.5,84.5,246.17,193.98
2016,2,20,18,0,151.0,29.0,2.2,20.0,41.0,152.49,101.04
2016,2,20,18,15,75.5,14.5,2.55,20.0,20.5,51.71,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.6,16.5,2.5,2.27,0.0
2016,2,21,7,30,0.0,5.0,2.8,17.0,5.0,4.38,0.0
2016,2,21,7,45,0.0,11.5,3.05,17.5,11.5,10.1,2.97
2016,2,21,8,0,0.0,18.0,3.3,18.0,18.0,15.82,8.19
2016,2,21,8,15,0.0,25.5,3.3,18.0,25.5,22.44,14.17
2016,2,21,8,30,0.0,33.0,3.3,18.0,33.0,29.06,19.01
2016,2,21,8,45,0.0,40.5,3.3,18.0,40.5,35.7,24.62
2016,2,21,9,0,0.0,48.0,3.3,18.0,48.0,42.35,30.16
2016,2,21,9,15,0.0,75.5,3.25,18.0,75.5,66.78,50.5
2016,2,21,9,30,0.0,103.0,3.2,18.0,103.0,90.68,70.13
2016,2,21,9,45,0.0,90.0,3.2,18.5,90.0,79.64,60.64
2016,2,21,10,0,0.0,77.0,3.2,19.0,77.0,68.16,50.9
2016,2,21,10,15,0.0,68.5,3.1,19.0,68.5,60.62,44.56
2016,2,21,10,30,0.0,60.0,3.0,19.0,60.0,53.09,38.26
2016,2,21,10,45,0.0,103.0,2.95,19.0,103.0,91.37,69.44
2016,2,21,11,0,0.0,146.0,2.9,19.0,146.0,129.9,100.38
2016,2,21,11,15,0.0,141.5,2.7,19.0,141.5,126.05,97.05
2016,2,21,11,30,0.0,137.0,2.5,19.0,137.0,122.15,93.77
2016,2,21,11,45,4.5,178.0,2.4,19.5,181.5,163.13,126.23
2016,2,21,12,0,9.0,219.0,2.3,20.0,226.0,205.24,158.99
2016,2,21,12,15,21.5,267.0,2.05,20.0,283.5,261.96,203.0
2016,2,21,12,30,34.0,315.0,1.8,20.0,341.0,334.24,257.82
2016,2,21,12,45,19.5,248.0,1.6,20.5,263.0,244.88,188.56
2016,2,21,13,0,5.0,181.0,1.4,21.0,185.0,168.64,129.0
2016,2,21,13,15,10.0,217.5,1.2,21.0,225.5,208.72,160.43
2016,2,21,13,30,15.0,254.0,1.0,21.0,266.0,250.15,192.05
2016,2,21,13,45,21.5,269.5,0.85,21.0,286.0,273.27,209.51
2016,2,21,14,0,28.0,285.0,0.7,21.0,306.0,314.78,240.53
2016,2,21,14,15,34.5,285.5,0.55,21.0,310.0,324.6,247.58
2016,2,21,14,30,41.0,286.0,0.4,21.0,314.0,334.67,254.96
2016,2,21,14,45,56.0,282.5,0.3,21.0,318.5,348.66,265.75
2016,2,21,15,0,71.0,279.0,0.2,21.0,323.0,362.69,276.49
2016,2,21,15,15,49.0,247.0,0.2,21.0,277.0,306.42,234.79
2016,2,21,15,30,27.0,215.0,0.2,21.0,231.0,233.54,180.14
2016,2,21,15,45,13.5,179.0,0.2,21.0,187.0,183.69,142.19
2016,2,21,16,0,0.0,143.0,0.2,21.0,143.0,134.54,103.67
2016,2,21,16,15,0.0,126.0,0.2,20.5,126.0,118.28,91.43
2016,2,21,16,30,0.0,109.0,0.2,20.0,109.0,101.98,78.77
2016,2,21,16,45,0.0,92.0,0.25,20.0,92.0,85.63,65.69
2016,2,21,17,0,0.0,75.0,0.3,20.0,75.0,69.2,52.27
2016,2,21,17,15,0.0,58.0,0.3,19.5,58.0,52.64,38.56
2016,2,21,17,30,0.0,41.0,0.3,19.0,41.0,36.18,24.65
2016,2,21,17,45,0.0,26.0,0.35,19.0,26.0,22.9,13.18
2016,2,21,18,0,0.0,11.0,0.4,19.0,11.0,9.66,1.33
2016,2,21,18,15,0.0,5.5,0.4,18.5,5.5,5.0,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
