Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,23.0,3.1,16.5,33.5,18.71,4.26
2016,3,3,7,30,187.0,46.0,3.3,17.0,67.0,35.63,24.63
2016,3,3,7,45,315.5,59.5,3.55,17.5,119.0,45.36,33.95
2016,3,3,8,0,444.0,73.0,3.8,18.0,171.0,54.87,42.64
2016,3,3,8,15,279.5,103.0,3.95,18.5,170.5,77.63,62.63
2016,3,3,8,30,115.0,133.0,4.1,19.0,170.0,107.46,81.54
2016,3,3,8,45,433.5,109.5,4.35,20.0,287.0,131.03,84.96
2016,3,3,9,0,752.0,86.0,4.6,21.0,404.0,199.55,126.14
2016,3,3,9,15,782.5,90.0,4.9,21.5,457.0,264.96,181.67
2016,3,3,9,30,813.0,94.0,5.2,22.0,510.0,329.72,238.2
2016,3,3,9,45,852.5,91.0,5.55,22.5,562.5,394.2,294.29
2016,3,3,10,0,892.0,88.0,5.9,23.0,615.0,463.56,353.35
2016,3,3,10,15,907.0,90.0,6.15,23.0,657.0,526.43,406.98
2016,3,3,10,30,922.0,92.0,6.4,23.0,699.0,589.1,459.13
2016,3,3,10,45,938.0,91.0,6.65,23.5,736.0,649.0,507.06
2016,3,3,11,0,954.0,90.0,6.9,24.0,773.0,708.09,553.18
2016,3,3,11,15,961.5,91.0,6.95,24.0,800.0,762.16,595.04
2016,3,3,11,30,969.0,92.0,7.0,24.0,827.0,814.08,632.37
2016,3,3,11,45,975.5,92.0,7.05,24.5,846.0,861.8,665.03
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,906.79,695.44
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,945.9,722.46
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,981.59,746.98
2016,3,3,12,45,990.0,91.5,6.95,25.0,884.5,1012.02,767.79
2016,3,3,13,0,993.0,90.0,6.9,25.0,885.0,1038.67,786.01
2016,3,3,13,15,991.5,89.5,6.8,25.0,876.0,1058.19,799.08
2016,3,3,13,30,990.0,89.0,6.7,25.0,867.0,1073.57,809.41
2016,3,3,13,45,989.0,87.0,6.6,25.0,850.0,1083.52,816.16
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,1089.19,820.15
2016,3,3,14,15,982.0,84.0,6.35,25.0,806.0,1086.74,818.45
2016,3,3,14,30,976.0,83.0,6.2,25.0,779.0,1080.04,814.05
2016,3,3,14,45,962.5,83.5,6.1,25.0,743.5,1063.53,803.49
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,1043.14,790.47
2016,3,3,15,15,936.0,82.0,5.85,24.5,665.5,1016.48,774.49
2016,3,3,15,30,923.0,80.0,5.7,24.0,623.0,986.3,756.1
2016,3,3,15,45,907.0,76.5,5.55,24.0,575.0,948.15,730.6
2016,3,3,16,0,891.0,73.0,5.4,24.0,527.0,907.1,702.99
2016,3,3,16,15,866.0,70.0,5.05,23.0,473.5,856.27,669.65
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,811.83,640.37
2016,3,3,16,45,805.0,62.5,4.35,21.5,363.0,746.74,593.94
2016,3,3,17,0,769.0,58.0,4.0,21.0,306.0,681.58,546.85
2016,3,3,17,15,711.5,52.5,3.65,20.0,248.0,600.11,486.37
2016,3,3,17,30,654.0,47.0,3.3,19.0,190.0,521.46,424.88
2016,3,3,17,45,553.5,39.0,2.95,18.0,135.5,416.63,337.51
2016,3,3,18,0,453.0,31.0,2.6,17.0,81.0,327.44,256.84
2016,3,3,18,15,226.5,15.5,2.6,16.5,40.5,157.27,58.89
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.0,17.0,1.6,8.5,43.5,13.45,2.86
2016,3,4,7,30,456.0,34.0,1.6,9.0,87.0,27.39,18.46
2016,3,4,7,45,556.5,42.5,1.65,10.0,143.0,33.24,24.27
2016,3,4,8,0,657.0,51.0,1.7,11.0,199.0,42.56,32.88
2016,3,4,8,15,714.0,57.0,1.85,12.0,258.0,46.31,36.22
2016,3,4,8,30,771.0,63.0,2.0,13.0,317.0,82.14,44.97
2016,3,4,8,45,807.0,67.5,2.15,14.0,374.0,142.94,80.65
2016,3,4,9,0,843.0,72.0,2.3,15.0,431.0,208.07,131.68
2016,3,4,9,15,867.5,75.0,2.4,15.5,484.5,273.17,188.41
2016,3,4,9,30,892.0,78.0,2.5,16.0,538.0,343.46,250.51
2016,3,4,9,45,907.5,81.5,2.6,17.0,586.0,409.22,307.92
2016,3,4,10,0,923.0,85.0,2.7,18.0,634.0,475.38,363.82
2016,3,4,10,15,935.5,87.0,2.55,18.5,676.0,538.84,415.68
2016,3,4,10,30,948.0,89.0,2.4,19.0,718.0,601.73,464.88
2016,3,4,10,45,954.5,91.5,2.3,19.5,752.0,660.69,509.31
2016,3,4,11,0,961.0,94.0,2.2,20.0,786.0,717.91,550.68
2016,3,4,11,15,967.0,95.5,2.1,20.0,812.0,771.82,589.25
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,823.42,622.98
2016,3,4,11,45,973.0,99.5,1.95,20.5,855.0,868.8,650.99
2016,3,4,12,0,973.0,102.0,1.9,21.0,872.0,910.97,676.43
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.5,949.02,700.7
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,983.61,722.64
2016,3,4,12,45,974.0,103.5,1.9,21.5,888.0,1011.39,738.72
2016,3,4,13,0,972.0,104.0,1.9,22.0,887.0,1035.25,752.33
2016,3,4,13,15,969.5,103.5,1.9,22.0,877.0,1053.57,763.95
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,1067.78,773.15
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,1074.88,777.28
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,1077.78,779.0
2016,3,4,14,15,948.5,101.0,2.05,23.0,802.0,1073.93,778.18
2016,3,4,14,30,941.0,100.0,2.1,23.0,775.0,1065.96,774.99
2016,3,4,14,45,929.5,98.5,2.15,23.0,739.5,1049.4,766.48
2016,3,4,15,0,918.0,97.0,2.2,23.0,704.0,1029.01,755.67
2016,3,4,15,15,904.0,94.5,2.2,22.5,661.5,1001.34,741.04
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,970.29,724.17
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.5,938.91,706.12
2016,3,4,16,0,849.0,86.0,2.3,22.0,522.0,895.09,679.4
2016,3,4,16,15,821.5,82.5,2.05,21.0,468.5,842.22,645.89
2016,3,4,16,30,794.0,79.0,1.8,20.0,415.0,787.82,610.59
2016,3,4,16,45,754.0,74.0,1.6,19.5,358.0,720.42,564.34
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,658.3,520.58
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,574.99,461.52
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,495.17,400.71
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,390.37,315.57
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,294.99,232.4
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,144.24,63.74
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,165.5,20.5,0.85,11.0,40.5,16.07,5.43
2016,3,5,7,30,331.0,41.0,1.0,12.0,81.0,33.36,23.51
2016,3,5,7,45,433.0,52.0,1.15,13.0,133.5,40.94,30.84
2016,3,5,8,0,535.0,63.0,1.3,14.0,186.0,48.31,37.6
2016,3,5,8,15,426.0,92.5,1.4,14.5,207.0,67.52,54.69
2016,3,5,8,30,317.0,122.0,1.5,15.0,228.0,106.52,76.45
2016,3,5,8,45,444.5,120.5,1.65,16.0,297.0,141.83,94.34
2016,3,5,9,0,572.0,119.0,1.8,17.0,366.0,197.53,133.49
2016,3,5,9,15,687.5,108.5,1.85,17.5,441.0,256.68,179.92
2016,3,5,9,30,803.0,98.0,1.9,18.0,516.0,332.57,241.85
2016,3,5,9,45,823.5,101.5,1.95,18.5,563.5,395.56,296.06
2016,3,5,10,0,844.0,105.0,2.0,19.0,611.0,459.8,349.78
2016,3,5,10,15,858.5,108.0,2.05,19.5,652.5,521.6,399.94
2016,3,5,10,30,873.0,111.0,2.1,20.0,694.0,583.32,448.25
2016,3,5,10,45,883.0,113.5,2.2,20.5,728.0,641.5,492.58
2016,3,5,11,0,893.0,116.0,2.3,21.0,762.0,696.08,533.05
2016,3,5,11,15,900.0,117.5,2.4,21.5,788.0,747.66,570.26
2016,3,5,11,30,907.0,119.0,2.5,22.0,814.0,797.21,604.09
2016,3,5,11,45,910.5,120.5,2.6,22.5,831.5,841.78,633.2
2016,3,5,12,0,914.0,122.0,2.7,23.0,849.0,883.61,660.23
2016,3,5,12,15,916.0,122.5,2.75,23.0,857.5,920.24,684.53
2016,3,5,12,30,918.0,123.0,2.8,23.0,866.0,953.65,706.67
2016,3,5,12,45,915.0,124.5,2.9,23.5,865.0,980.14,723.28
2016,3,5,13,0,912.0,126.0,3.0,24.0,864.0,1002.91,737.52
2016,3,5,13,15,909.0,125.5,3.05,24.0,854.5,1019.82,749.07
2016,3,5,13,30,906.0,125.0,3.1,24.0,845.0,1032.86,758.27
2016,3,5,13,45,897.5,125.5,3.15,24.0,825.5,1037.61,762.27
2016,3,5,14,0,889.0,126.0,3.2,24.0,806.0,1038.39,763.92
2016,3,5,14,15,881.0,124.5,3.2,24.0,779.0,1044.88,769.11
2016,3,5,14,30,873.0,123.0,3.2,24.0,752.0,1036.19,764.49
2016,3,5,14,45,845.5,127.5,3.25,24.0,714.0,1011.11,749.75
2016,3,5,15,0,818.0,132.0,3.3,24.0,676.0,982.52,732.82
2016,3,5,15,15,801.5,129.0,3.25,23.5,634.5,953.09,715.97
2016,3,5,15,30,785.0,126.0,3.2,23.0,593.0,927.19,701.47
2016,3,5,15,45,761.0,122.0,3.2,23.0,545.0,883.97,673.93
2016,3,5,16,0,737.0,118.0,3.2,23.0,497.0,838.62,644.71
2016,3,5,16,15,705.0,112.0,2.85,22.0,445.0,782.09,607.49
2016,3,5,16,30,673.0,106.0,2.5,21.0,393.0,724.69,568.86
2016,3,5,16,45,627.5,99.0,2.2,20.5,338.0,654.8,519.27
2016,3,5,17,0,582.0,92.0,1.9,20.0,283.0,585.92,469.05
2016,3,5,17,15,517.5,81.5,1.8,19.0,228.0,501.02,405.44
2016,3,5,17,30,453.0,71.0,1.7,18.0,173.0,419.94,341.56
2016,3,5,17,45,355.0,56.5,1.6,17.5,122.5,317.66,256.95
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,228.07,178.93
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,113.15,54.8
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,18.0,3.3,12.5,18.0,15.85,5.92
2016,3,6,7,30,0.0,36.0,3.4,13.0,36.0,31.33,21.67
2016,3,6,7,45,1.0,59.0,3.5,13.5,59.0,50.17,38.93
2016,3,6,8,0,2.0,82.0,3.6,14.0,82.0,68.7,55.7
2016,3,6,8,15,11.5,104.0,3.85,14.5,107.5,86.36,71.36
2016,3,6,8,30,21.0,126.0,4.1,15.0,133.0,105.78,83.68
2016,3,6,8,45,23.5,148.5,4.35,16.0,157.5,127.13,100.48
2016,3,6,9,0,26.0,171.0,4.6,17.0,182.0,149.06,117.74
2016,3,6,9,15,13.0,122.0,4.7,17.0,127.5,109.7,85.56
2016,3,6,9,30,0.0,73.0,4.8,17.0,73.0,64.59,48.41
2016,3,6,9,45,0.5,120.5,4.95,17.5,121.0,106.38,82.63
2016,3,6,10,0,1.0,168.0,5.1,18.0,169.0,147.99,116.07
2016,3,6,10,15,3.0,178.5,5.2,18.5,181.0,158.75,124.2
2016,3,6,10,30,5.0,189.0,5.3,19.0,193.0,169.79,132.57
2016,3,6,10,45,10.5,222.5,5.45,19.5,231.0,203.57,159.06
2016,3,6,11,0,16.0,256.0,5.6,20.0,269.0,238.4,186.09
2016,3,6,11,15,8.0,179.5,5.7,20.5,186.0,165.6,127.93
2016,3,6,11,30,0.0,103.0,5.8,21.0,103.0,91.57,68.4
2016,3,6,11,45,0.0,112.5,5.95,21.5,112.5,100.15,75.09
2016,3,6,12,0,0.0,122.0,6.1,22.0,122.0,108.79,81.77
2016,3,6,12,15,0.0,123.5,6.15,22.0,123.5,110.24,82.87
2016,3,6,12,30,0.0,125.0,6.2,22.0,125.0,111.69,84.0
2016,3,6,12,45,2.5,148.5,6.3,22.5,150.5,135.58,102.85
2016,3,6,13,0,5.0,172.0,6.4,23.0,176.0,159.9,121.92
2016,3,6,13,15,4.5,170.0,6.35,23.0,174.0,157.88,120.34
2016,3,6,13,30,4.0,168.0,6.3,23.0,172.0,155.82,118.76
2016,3,6,13,45,145.5,269.5,6.25,23.5,382.0,425.06,331.98
2016,3,6,14,0,287.0,371.0,6.2,24.0,592.0,699.67,537.44
2016,3,6,14,15,148.0,293.5,6.1,24.0,407.0,460.73,357.4
2016,3,6,14,30,9.0,216.0,6.0,24.0,222.0,208.87,160.26
2016,3,6,14,45,112.0,268.0,5.95,24.0,343.0,401.1,313.24
2016,3,6,15,0,215.0,320.0,5.9,24.0,464.0,565.51,440.1
2016,3,6,15,15,238.5,296.0,5.75,23.5,446.5,561.22,438.97
2016,3,6,15,30,262.0,272.0,5.6,23.0,429.0,573.11,450.27
2016,3,6,15,45,438.0,206.0,5.5,23.0,443.5,673.52,531.65
2016,3,6,16,0,614.0,140.0,5.4,23.0,458.0,753.23,594.85
2016,3,6,16,15,353.5,161.5,5.25,22.5,340.5,526.04,421.69
2016,3,6,16,30,93.0,183.0,5.1,22.0,223.0,276.34,221.6
2016,3,6,16,45,82.5,160.0,4.95,22.0,192.0,241.08,194.1
2016,3,6,17,0,72.0,137.0,4.8,22.0,161.0,206.28,166.1
2016,3,6,17,15,59.5,112.5,4.7,21.0,130.0,168.42,135.53
2016,3,6,17,30,47.0,88.0,4.6,20.0,99.0,131.06,104.53
2016,3,6,17,45,28.0,64.0,4.6,19.5,70.0,90.72,70.03
2016,3,6,18,0,9.0,40.0,4.6,19.0,41.0,45.53,31.37
2016,3,6,18,15,4.5,20.0,4.6,18.5,20.5,20.59,6.2
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,3.9,15.5,1.0,0.0,0.0
2016,3,7,7,0,0.0,2.0,4.0,16.0,2.0,1.82,0.0
2016,3,7,7,15,0.0,13.0,4.25,16.0,13.0,11.43,2.96
2016,3,7,7,30,0.0,24.0,4.5,16.0,24.0,21.13,12.63
2016,3,7,7,45,0.0,40.0,4.8,16.5,40.0,35.29,25.44
2016,3,7,8,0,0.0,56.0,5.1,17.0,56.0,49.14,37.86
2016,3,7,8,15,0.0,73.0,5.55,17.5,73.0,63.42,50.43
2016,3,7,8,30,0.0,90.0,6.0,18.0,90.0,77.84,60.0
2016,3,7,8,45,0.0,84.5,6.45,18.5,84.5,74.23,56.7
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,69.9,52.79
2016,3,7,9,15,0.0,118.0,7.0,19.0,118.0,103.23,80.14
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,136.62,107.19
2016,3,7,9,45,0.0,156.0,7.25,19.5,156.0,136.61,106.62
2016,3,7,10,0,0.0,155.0,7.4,20.0,155.0,136.36,105.91
2016,3,7,10,15,0.0,109.5,7.3,20.0,109.5,97.0,73.75
2016,3,7,10,30,0.0,64.0,7.2,20.0,64.0,56.7,40.81
2016,3,7,10,45,0.0,67.5,7.1,20.5,67.5,59.84,43.19
2016,3,7,11,0,0.0,71.0,7.0,21.0,71.0,62.98,45.56
2016,3,7,11,15,40.0,221.0,6.9,21.0,252.5,229.55,179.38
2016,3,7,11,30,80.0,371.0,6.8,21.0,434.0,403.36,314.65
2016,3,7,11,45,98.5,387.0,6.75,21.0,466.0,440.18,342.75
2016,3,7,12,0,117.0,403.0,6.7,21.0,498.0,478.62,372.22
2016,3,7,12,15,133.0,410.5,6.65,21.0,518.5,519.01,402.92
2016,3,7,12,30,149.0,418.0,6.6,21.0,539.0,550.21,426.65
2016,3,7,12,45,97.5,391.0,6.6,21.5,470.5,470.46,364.62
2016,3,7,13,0,46.0,364.0,6.6,22.0,402.0,399.35,308.63
2016,3,7,13,15,40.0,350.5,6.6,22.0,383.5,383.32,296.53
2016,3,7,13,30,34.0,337.0,6.6,22.0,365.0,366.62,283.8
2016,3,7,13,45,25.0,302.0,6.6,22.0,322.5,306.98,237.98
2016,3,7,14,0,16.0,267.0,6.6,22.0,280.0,264.48,205.04
2016,3,7,14,15,13.0,245.0,6.65,22.0,255.0,240.68,186.69
2016,3,7,14,30,10.0,223.0,6.7,22.0,230.0,216.73,168.11
2016,3,7,14,45,13.5,232.0,6.75,22.0,241.0,230.26,179.25
2016,3,7,15,0,17.0,241.0,6.8,22.0,252.0,244.26,190.78
2016,3,7,15,15,15.5,226.5,6.65,21.5,236.0,229.25,179.63
2016,3,7,15,30,14.0,212.0,6.5,21.0,220.0,214.24,168.44
2016,3,7,15,45,7.0,117.0,6.4,21.0,121.0,112.05,86.42
2016,3,7,16,0,0.0,22.0,6.3,21.0,22.0,19.4,10.41
2016,3,7,16,15,10.0,91.5,6.05,20.5,96.0,90.35,69.61
2016,3,7,16,30,20.0,161.0,5.8,20.0,170.0,173.2,138.25
2016,3,7,16,45,13.5,140.5,5.6,20.0,146.0,147.74,117.49
2016,3,7,17,0,7.0,120.0,5.4,20.0,122.0,122.71,96.92
2016,3,7,17,15,3.5,96.5,5.35,19.5,97.5,96.63,75.44
2016,3,7,17,30,0.0,73.0,5.3,19.0,73.0,70.49,53.51
2016,3,7,17,45,0.0,52.0,5.25,19.0,52.0,49.44,35.51
2016,3,7,18,0,0.0,31.0,5.2,19.0,31.0,27.64,16.81
2016,3,7,18,15,0.0,15.5,5.25,18.5,15.5,13.64,2.69
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,4.5,4.7,18.0,4.5,0.0,0.0
2016,3,8,7,0,0.0,9.0,4.8,18.0,9.0,8.19,0.0
2016,3,8,7,15,93.0,30.0,4.8,18.0,42.5,24.17,13.02
2016,3,8,7,30,186.0,51.0,4.8,18.0,76.0,40.27,28.97
2016,3,8,7,45,266.0,68.0,4.85,18.5,122.5,51.19,39.09
2016,3,8,8,0,346.0,85.0,4.9,19.0,169.0,62.81,49.5
2016,3,8,8,15,404.5,96.0,5.05,19.5,218.5,69.52,55.33
2016,3,8,8,30,463.0,107.0,5.2,20.0,268.0,100.93,65.75
2016,3,8,8,45,262.0,146.0,5.35,20.5,240.5,144.48,102.75
2016,3,8,9,0,61.0,185.0,5.5,21.0,213.0,163.14,125.88
2016,3,8,9,15,135.5,213.0,5.55,21.5,283.0,208.95,159.84
2016,3,8,9,30,210.0,241.0,5.6,22.0,353.0,266.93,204.33
2016,3,8,9,45,212.0,264.0,5.65,22.5,385.5,303.77,234.03
2016,3,8,10,0,214.0,287.0,5.7,23.0,418.0,340.99,263.52
2016,3,8,10,15,137.5,297.0,5.55,23.0,383.5,329.16,255.08
2016,3,8,10,30,61.0,307.0,5.4,23.0,349.0,305.34,236.3
2016,3,8,10,45,195.5,324.0,5.25,23.5,467.0,411.69,318.5
2016,3,8,11,0,330.0,341.0,5.1,24.0,585.0,534.34,411.03
2016,3,8,11,15,444.5,313.5,4.9,24.0,653.0,616.82,473.13
2016,3,8,11,30,559.0,286.0,4.7,24.0,721.0,703.66,537.43
2016,3,8,11,45,715.5,211.0,4.55,24.0,780.5,788.48,600.69
2016,3,8,12,0,872.0,136.0,4.4,24.0,840.0,872.89,659.8
2016,3,8,12,15,679.0,234.5,4.25,24.0,786.0,842.7,636.08
2016,3,8,12,30,486.0,333.0,4.1,24.0,732.0,789.86,593.93
2016,3,8,12,45,679.0,236.0,3.95,24.0,793.5,894.49,671.56
2016,3,8,13,0,872.0,139.0,3.8,24.0,855.0,991.53,736.09
2016,3,8,13,15,733.5,214.0,3.6,24.0,811.5,963.53,715.55
2016,3,8,13,30,595.0,289.0,3.4,24.0,768.0,915.9,680.32
2016,3,8,13,45,725.5,212.0,3.25,24.5,783.5,980.97,724.91
2016,3,8,14,0,856.0,135.0,3.1,25.0,799.0,1028.96,753.98
2016,3,8,14,15,847.5,133.5,3.0,25.0,772.5,1023.52,750.05
2016,3,8,14,30,839.0,132.0,2.9,25.0,746.0,1014.23,744.25
2016,3,8,14,45,812.0,137.0,2.8,25.0,708.5,990.02,728.87
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,969.38,716.07
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,938.75,697.13
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,905.21,676.32
2016,3,8,15,45,727.5,129.5,2.6,25.0,542.0,862.38,649.49
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,817.52,621.01
2016,3,8,16,15,672.0,119.5,2.4,24.5,443.5,762.33,584.71
2016,3,8,16,30,640.0,114.0,2.2,24.0,392.0,706.33,547.21
2016,3,8,16,45,596.5,106.0,2.05,23.5,338.0,637.82,500.0
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,570.25,451.76
2016,3,8,17,15,488.5,87.5,1.8,22.0,230.0,482.27,386.43
2016,3,8,17,30,424.0,77.0,1.7,21.0,176.0,404.76,325.99
2016,3,8,17,45,330.5,62.0,1.65,20.5,126.0,308.78,247.48
2016,3,8,18,0,237.0,47.0,1.6,20.0,76.0,222.37,173.55
2016,3,8,18,15,118.5,23.5,1.8,19.5,38.0,113.48,67.1
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,3.8,18.0,2.5,2.19,0.0
2016,3,9,7,30,0.0,5.0,3.8,18.0,5.0,4.38,0.0
2016,3,9,7,45,0.0,8.5,3.8,18.0,8.5,7.46,0.91
2016,3,9,8,0,0.0,12.0,3.8,18.0,12.0,10.54,3.68
2016,3,9,8,15,0.0,15.5,3.75,18.0,15.5,13.63,6.43
2016,3,9,8,30,0.0,19.0,3.7,18.0,19.0,16.72,8.53
2016,3,9,8,45,0.0,23.0,3.7,18.5,23.0,20.25,11.44
2016,3,9,9,0,0.0,27.0,3.7,19.0,27.0,23.8,14.33
2016,3,9,9,15,0.0,36.5,3.65,19.0,36.5,32.21,21.28
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,40.64,28.18
2016,3,9,9,45,0.0,46.5,3.6,19.5,46.5,41.1,28.4
2016,3,9,10,0,0.0,47.0,3.6,20.0,47.0,41.57,28.62
2016,3,9,10,15,0.0,34.5,3.45,20.0,34.5,30.51,19.47
2016,3,9,10,30,0.0,22.0,3.3,20.0,22.0,19.45,10.35
2016,3,9,10,45,0.0,35.0,3.2,20.5,35.0,30.98,19.71
2016,3,9,11,0,0.0,48.0,3.1,21.0,48.0,42.54,29.01
2016,3,9,11,15,0.0,58.0,3.2,21.0,58.0,51.44,36.16
2016,3,9,11,30,0.0,68.0,3.3,21.0,68.0,60.36,43.3
2016,3,9,11,45,5.5,151.5,3.45,21.0,156.5,139.64,106.69
2016,3,9,12,0,11.0,235.0,3.6,21.0,245.0,220.95,170.38
2016,3,9,12,15,12.5,249.0,3.6,21.0,260.0,236.24,182.04
2016,3,9,12,30,14.0,263.0,3.6,21.0,275.0,251.8,194.03
2016,3,9,12,45,11.0,232.5,3.6,21.0,242.0,221.4,170.43
2016,3,9,13,0,8.0,202.0,3.6,21.0,209.0,190.67,146.51
2016,3,9,13,15,4.0,162.5,3.65,21.0,166.0,150.38,114.88
2016,3,9,13,30,0.0,123.0,3.7,21.0,123.0,110.12,82.95
2016,3,9,13,45,1.5,143.0,3.75,21.0,144.5,130.17,99.06
2016,3,9,14,0,3.0,163.0,3.8,21.0,166.0,150.57,115.37
2016,3,9,14,15,1.5,153.5,3.8,21.0,155.0,140.3,107.29
2016,3,9,14,30,0.0,144.0,3.8,21.0,144.0,130.0,99.21
2016,3,9,14,45,0.0,133.0,3.85,21.0,133.0,119.77,91.24
2016,3,9,15,0,0.0,122.0,3.9,21.0,122.0,109.52,83.24
2016,3,9,15,15,0.0,68.0,3.75,20.5,68.0,60.23,43.69
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,12.36,4.56
2016,3,9,15,45,12.0,108.0,3.45,20.0,114.5,107.97,83.68
2016,3,9,16,0,24.0,202.0,3.3,20.0,215.0,216.46,171.59
2016,3,9,16,15,12.0,105.0,3.1,19.5,111.5,105.25,81.91
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.04,0.26
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,5.71,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.44,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.88,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.75,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.63,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.51,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.39,0.0
2016,3,10,8,45,0.0,60.0,4.15,14.5,60.0,53.0,39.6
2016,3,10,9,0,0.0,115.0,4.3,15.0,115.0,100.15,78.97
2016,3,10,9,15,0.0,104.5,4.6,15.0,104.5,91.93,71.8
2016,3,10,9,30,0.0,94.0,4.9,15.0,94.0,83.17,64.26
2016,3,10,9,45,4.0,146.5,5.2,15.5,149.5,130.05,102.62
2016,3,10,10,0,8.0,199.0,5.5,16.0,205.0,177.59,140.91
2016,3,10,10,15,4.0,168.5,5.7,16.0,171.5,150.54,118.61
2016,3,10,10,30,0.0,138.0,5.9,16.0,138.0,122.22,95.29
2016,3,10,10,45,0.0,103.5,6.1,16.5,103.5,91.87,70.15
2016,3,10,11,0,0.0,69.0,6.3,17.0,69.0,61.21,44.82
2016,3,10,11,15,0.0,71.0,6.3,17.0,71.0,63.02,46.24
2016,3,10,11,30,0.0,73.0,6.3,17.0,73.0,64.82,47.65
2016,3,10,11,45,0.0,99.5,6.3,17.5,99.5,88.51,66.79
2016,3,10,12,0,0.0,126.0,6.3,18.0,126.0,112.41,85.92
2016,3,10,12,15,0.0,109.0,6.15,18.0,109.0,97.15,73.54
2016,3,10,12,30,0.0,92.0,6.0,18.0,92.0,81.86,61.15
2016,3,10,12,45,4.5,153.5,5.9,18.0,157.5,142.01,109.84
2016,3,10,13,0,9.0,215.0,5.8,18.0,223.0,203.79,159.25
2016,3,10,13,15,12.0,243.0,5.7,17.5,253.5,233.94,183.53
2016,3,10,13,30,15.0,271.0,5.6,17.0,284.0,264.83,208.43
2016,3,10,13,45,24.5,299.0,5.6,17.0,319.0,303.07,239.0
2016,3,10,14,0,34.0,327.0,5.6,17.0,354.0,361.19,284.89
2016,3,10,14,15,17.0,228.5,5.45,17.0,242.0,228.1,179.91
2016,3,10,14,30,0.0,130.0,5.3,17.0,130.0,116.82,90.13
2016,3,10,14,45,8.0,184.5,5.2,17.0,190.0,177.21,139.62
2016,3,10,15,0,16.0,239.0,5.1,17.0,250.0,240.69,191.01
2016,3,10,15,15,8.0,200.5,5.0,17.0,206.0,194.68,154.1
2016,3,10,15,30,0.0,162.0,4.9,17.0,162.0,149.1,117.28
2016,3,10,15,45,0.0,101.5,4.8,17.0,101.5,90.56,69.66
2016,3,10,16,0,0.0,41.0,4.7,17.0,41.0,36.21,24.72
2016,3,10,16,15,0.0,31.5,4.45,16.5,31.5,27.78,17.81
2016,3,10,16,30,0.0,22.0,4.2,16.0,22.0,19.38,10.81
2016,3,10,16,45,0.0,19.0,3.95,16.0,19.0,16.72,8.61
2016,3,10,17,0,0.0,16.0,3.7,16.0,16.0,14.07,6.38
2016,3,10,17,15,0.0,13.0,3.65,15.5,13.0,11.42,4.14
2016,3,10,17,30,0.0,10.0,3.6,15.0,10.0,8.78,1.87
2016,3,10,17,45,0.0,7.0,3.55,15.0,7.0,6.14,0.0
2016,3,10,18,0,0.0,4.0,3.5,15.0,4.0,3.5,0.0
2016,3,10,18,15,0.0,2.0,3.6,14.5,2.0,1.75,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,1.0,1.2,13.0,1.0,0.88,0.0
2016,3,11,7,30,0.0,2.0,1.3,13.0,2.0,1.75,0.0
2016,3,11,7,45,0.0,3.0,1.4,13.5,3.0,2.63,0.0
2016,3,11,8,0,0.0,4.0,1.5,14.0,4.0,3.51,0.0
2016,3,11,8,15,0.0,5.0,1.55,14.5,5.0,4.39,0.0
2016,3,11,8,30,0.0,6.0,1.6,15.0,6.0,5.27,0.0
2016,3,11,8,45,0.0,7.0,1.7,15.5,7.0,6.16,0.0
2016,3,11,9,0,0.0,8.0,1.8,16.0,8.0,7.04,0.33
2016,3,11,9,15,0.5,85.5,2.1,16.5,86.0,75.83,58.01
2016,3,11,9,30,1.0,163.0,2.4,17.0,164.0,142.04,111.91
2016,3,11,9,45,0.5,147.5,2.75,17.5,148.0,129.6,101.2
2016,3,11,10,0,0.0,132.0,3.1,18.0,132.0,116.47,90.14
2016,3,11,10,15,0.0,76.5,3.15,18.0,76.5,67.8,50.29
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,18.57,9.72
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,19.47,10.41
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,20.36,11.09
2016,3,11,11,15,39.5,198.5,3.35,19.0,230.0,208.49,163.25
2016,3,11,11,30,79.0,374.0,3.3,19.0,437.0,404.83,314.41
2016,3,11,11,45,76.5,383.5,3.25,19.5,445.5,418.72,323.19
2016,3,11,12,0,74.0,393.0,3.2,20.0,454.0,432.35,332.41
2016,3,11,12,15,218.5,393.0,3.1,20.0,575.0,575.14,441.32
2016,3,11,12,30,363.0,393.0,3.0,20.0,696.0,729.02,553.57
2016,3,11,12,45,352.5,394.5,2.9,20.0,688.5,736.68,557.34
2016,3,11,13,0,342.0,396.0,2.8,20.0,681.0,742.27,560.69
2016,3,11,13,15,178.5,331.0,2.8,20.0,479.5,511.9,393.26
2016,3,11,13,30,15.0,266.0,2.8,20.0,278.0,259.88,200.06
2016,3,11,13,45,102.5,331.0,2.85,20.0,412.0,447.6,346.34
2016,3,11,14,0,190.0,396.0,2.9,20.0,546.0,611.25,467.86
2016,3,11,14,15,95.0,262.0,2.9,20.0,337.0,371.88,289.24
2016,3,11,14,30,0.0,128.0,2.9,20.0,128.0,114.94,87.16
2016,3,11,14,45,0.0,123.5,2.95,20.0,123.5,110.81,84.34
2016,3,11,15,0,0.0,119.0,3.0,20.0,119.0,106.67,81.2
2016,3,11,15,15,16.0,182.5,2.85,19.5,192.5,184.22,144.42
2016,3,11,15,30,32.0,246.0,2.7,19.0,266.0,284.44,224.43
2016,3,11,15,45,135.0,241.5,2.6,19.0,315.0,395.92,314.86
2016,3,11,16,0,238.0,237.0,2.5,19.0,364.0,484.64,385.84
2016,3,11,16,15,119.0,122.5,2.25,18.5,186.0,238.28,193.04
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,7.04,0.27
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,6.16,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,5.27,0.0
2016,3,11,17,15,0.0,5.0,1.3,17.5,5.0,4.39,0.0
2016,3,11,17,30,0.0,4.0,1.1,17.0,4.0,3.51,0.0
2016,3,11,17,45,0.0,2.5,0.9,16.5,2.5,2.19,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.88,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.44,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,7.73,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,13.98,0.0
2016,3,12,7,15,201.5,35.5,1.7,12.5,62.0,27.64,17.71
2016,3,12,7,30,330.0,54.0,1.7,13.0,104.0,41.47,31.0
2016,3,12,7,45,430.5,64.0,1.75,13.5,158.0,49.98,39.02
2016,3,12,8,0,531.0,74.0,1.8,14.0,212.0,56.04,44.56
2016,3,12,8,15,587.5,82.0,1.9,14.5,268.5,60.06,48.06
2016,3,12,8,30,644.0,90.0,2.0,15.0,325.0,101.45,60.56
2016,3,12,8,45,393.5,146.5,2.15,16.0,297.0,159.75,110.8
2016,3,12,9,0,143.0,203.0,2.3,17.0,269.0,190.01,145.51
2016,3,12,9,15,142.0,229.0,2.35,17.0,301.0,223.42,172.91
2016,3,12,9,30,141.0,255.0,2.4,17.0,333.0,257.12,200.42
2016,3,12,9,45,203.5,272.0,2.5,17.5,395.0,307.97,239.74
2016,3,12,10,0,266.0,289.0,2.6,18.0,457.0,367.09,285.57
2016,3,12,10,15,240.5,313.5,2.55,18.5,472.5,394.39,306.67
2016,3,12,10,30,215.0,338.0,2.5,19.0,488.0,419.6,325.41
2016,3,12,10,45,203.0,356.5,2.45,19.5,503.5,445.07,343.83
2016,3,12,11,0,191.0,375.0,2.4,20.0,519.0,469.17,360.74
2016,3,12,11,15,231.0,383.0,2.4,20.0,562.5,519.21,398.16
2016,3,12,11,30,271.0,391.0,2.4,20.0,606.0,579.57,442.39
2016,3,12,11,45,164.5,386.5,2.4,20.5,518.0,499.96,381.51
2016,3,12,12,0,58.0,382.0,2.4,21.0,430.0,408.08,310.94
2016,3,12,12,15,195.0,392.0,2.45,21.0,555.0,553.66,421.71
2016,3,12,12,30,332.0,402.0,2.5,21.0,680.0,710.15,535.1
2016,3,12,12,45,389.0,377.0,2.55,21.0,703.0,752.75,565.75
2016,3,12,13,0,446.0,352.0,2.6,21.0,726.0,808.33,605.74
2016,3,12,13,15,685.0,233.0,2.6,21.0,798.5,938.13,700.35
2016,3,12,13,30,924.0,114.0,2.6,21.0,871.0,1044.7,769.84
2016,3,12,13,45,642.0,239.0,2.65,21.0,759.5,927.4,691.96
2016,3,12,14,0,360.0,364.0,2.7,21.0,648.0,764.36,574.7
2016,3,12,14,15,630.0,236.5,2.65,21.0,713.5,925.21,694.56
2016,3,12,14,30,900.0,109.0,2.6,21.0,779.0,1040.13,770.42
2016,3,12,14,45,884.5,110.0,2.6,21.0,743.5,1022.16,758.76
2016,3,12,15,0,869.0,111.0,2.6,21.0,708.0,1011.42,753.36
2016,3,12,15,15,855.0,108.0,2.6,21.0,666.0,983.15,736.37
2016,3,12,15,30,841.0,105.0,2.6,21.0,624.0,951.58,717.32
2016,3,12,15,45,825.5,100.5,2.6,21.0,577.0,913.76,693.95
2016,3,12,16,0,810.0,96.0,2.6,21.0,530.0,873.21,668.53
2016,3,12,16,15,783.5,91.5,2.45,20.5,477.5,820.55,634.4
2016,3,12,16,30,757.0,87.0,2.3,20.0,425.0,766.45,598.7
2016,3,12,16,45,726.5,80.0,2.2,19.5,370.5,709.74,560.59
2016,3,12,17,0,696.0,73.0,2.1,19.0,316.0,648.33,517.79
2016,3,12,17,15,640.0,66.5,1.95,18.0,259.0,569.57,460.79
2016,3,12,17,30,584.0,60.0,1.8,17.0,202.0,493.91,402.23
2016,3,12,17,45,499.5,49.5,1.65,16.5,148.0,399.39,324.49
2016,3,12,18,0,415.0,39.0,1.5,16.0,94.0,312.49,249.2
2016,3,12,18,15,255.5,25.0,1.55,15.5,53.5,190.65,132.67
2016,3,12,18,30,96.0,11.0,1.6,15.0,13.0,53.6,0.0
2016,3,12,18,45,48.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.0,2.9,12.5,12.0,8.19,0.0
2016,3,13,7,0,133.0,18.0,3.2,13.0,24.0,14.19,0.0
2016,3,13,7,15,281.0,33.0,3.25,13.5,69.5,26.73,17.03
2016,3,13,7,30,429.0,48.0,3.3,14.0,115.0,38.27,28.1
2016,3,13,7,45,534.5,55.0,3.4,14.5,173.5,42.3,32.06
2016,3,13,8,0,640.0,62.0,3.5,15.0,232.0,46.4,35.82
2016,3,13,8,15,694.5,68.5,3.55,16.0,291.5,49.8,38.69
2016,3,13,8,30,749.0,75.0,3.6,17.0,351.0,101.27,56.3
2016,3,13,8,45,796.5,76.5,3.65,18.0,411.5,160.21,92.97
2016,3,13,9,0,844.0,78.0,3.7,19.0,472.0,224.96,144.04
2016,3,13,9,15,868.0,81.5,3.8,19.5,526.0,290.9,201.36
2016,3,13,9,30,892.0,85.0,3.9,20.0,580.0,362.19,263.62
2016,3,13,9,45,913.0,86.0,4.05,21.0,630.0,428.1,320.33
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,494.95,376.02
2016,3,13,10,15,945.5,89.0,4.35,22.5,721.5,558.61,428.23
2016,3,13,10,30,957.0,91.0,4.5,23.0,763.0,621.54,478.28
2016,3,13,10,45,965.5,92.5,4.7,23.5,797.5,681.15,524.56
