Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,904.0,132.0,5.4,25.0,924.0,965.36,723.73
2016,3,23,12,45,907.0,130.0,5.25,25.5,923.5,992.55,739.54
2016,3,23,13,0,910.0,128.0,5.1,26.0,923.0,1016.24,752.83
2016,3,23,13,15,907.5,127.0,4.95,26.0,912.0,1031.91,762.22
2016,3,23,13,30,905.0,126.0,4.8,26.0,901.0,1043.69,769.09
2016,3,23,13,45,902.0,124.0,4.7,26.5,882.0,1049.99,771.3
2016,3,23,14,0,899.0,122.0,4.6,27.0,863.0,1052.29,771.03
2016,3,23,14,15,892.0,120.5,4.5,27.0,835.0,1047.09,767.97
2016,3,23,14,30,885.0,119.0,4.4,27.0,807.0,1037.98,762.51
2016,3,23,14,45,867.5,120.0,4.3,27.0,770.0,1017.27,749.57
2016,3,23,15,0,850.0,121.0,4.2,27.0,733.0,1004.22,741.93
2016,3,23,15,15,836.0,118.5,4.1,26.5,690.5,976.06,725.71
2016,3,23,15,30,822.0,116.0,4.0,26.0,648.0,944.71,707.4
2016,3,23,15,45,804.5,111.5,3.9,26.0,600.0,904.8,681.81
2016,3,23,16,0,787.0,107.0,3.8,26.0,552.0,862.34,654.36
2016,3,23,16,15,760.5,102.5,3.55,25.5,499.0,809.76,620.07
2016,3,23,16,30,734.0,98.0,3.3,25.0,446.0,760.89,587.92
2016,3,23,16,45,699.0,91.5,3.1,24.5,390.5,697.1,544.55
2016,3,23,17,0,664.0,85.0,2.9,24.0,335.0,633.6,500.3
2016,3,23,17,15,610.5,77.5,2.6,23.0,278.0,556.44,444.44
2016,3,23,17,30,557.0,70.0,2.3,22.0,221.0,482.23,387.45
2016,3,23,17,45,471.0,60.0,2.05,21.0,166.0,388.7,312.67
2016,3,23,18,0,385.0,50.0,1.8,20.0,111.0,302.65,240.71
2016,3,23,18,15,192.5,37.0,2.0,19.5,67.5,168.57,127.36
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,26.51,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,6.0,7.5,31.5,11.68,0.0
2016,3,24,7,0,356.0,29.0,6.2,8.0,63.0,23.43,14.36
2016,3,24,7,15,470.0,39.0,6.45,8.5,116.0,30.64,21.83
2016,3,24,7,30,584.0,49.0,6.7,9.0,169.0,37.63,28.53
2016,3,24,7,45,652.0,55.0,7.0,9.5,228.5,44.82,35.18
2016,3,24,8,0,720.0,61.0,7.3,10.0,288.0,48.49,38.44
2016,3,24,8,15,762.5,66.0,7.3,10.5,348.0,55.6,44.68
2016,3,24,8,30,805.0,71.0,7.3,11.0,408.0,115.83,63.29
2016,3,24,8,45,838.0,74.0,7.3,11.5,466.5,178.41,108.26
2016,3,24,9,0,871.0,77.0,7.3,12.0,525.0,249.62,169.11
2016,3,24,9,15,891.5,80.0,7.25,12.5,579.0,315.54,229.31
2016,3,24,9,30,912.0,83.0,7.2,13.0,633.0,382.93,291.09
2016,3,24,9,45,930.5,84.0,7.15,13.5,682.0,448.97,350.79
2016,3,24,10,0,949.0,85.0,7.1,14.0,731.0,515.58,409.31
2016,3,24,10,15,960.0,86.5,7.05,14.5,772.0,579.02,463.54
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,641.58,515.26
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,701.09,562.97
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,758.84,607.88
2016,3,24,11,15,992.0,92.0,6.8,16.0,906.5,811.91,647.56
2016,3,24,11,30,997.0,93.0,6.7,16.0,932.0,862.42,683.9
2016,3,24,11,45,998.5,94.5,6.6,16.5,948.0,907.78,714.73
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,949.9,742.81
2016,3,24,12,15,1001.5,96.5,6.4,17.0,971.5,987.58,768.88
2016,3,24,12,30,1003.0,97.0,6.3,17.0,979.0,1021.66,792.23
2016,3,24,12,45,1003.5,96.5,6.25,17.5,977.5,1050.02,810.22
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,1074.4,825.38
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,1092.24,837.28
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,1105.83,846.34
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,1113.06,849.47
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,1115.93,849.76
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,1111.91,847.19
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,1103.59,841.89
2016,3,24,14,45,968.5,91.5,5.5,19.0,819.5,1086.27,830.59
2016,3,24,15,0,956.0,92.0,5.4,19.0,782.0,1065.04,816.79
2016,3,24,15,15,944.0,90.0,5.25,18.5,738.0,1037.62,800.01
2016,3,24,15,30,932.0,88.0,5.1,18.0,694.0,1006.64,780.79
2016,3,24,15,45,917.5,84.5,4.95,18.0,644.0,968.17,754.77
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,926.7,726.61
2016,3,24,16,15,880.0,78.0,4.45,17.5,539.0,875.75,691.36
2016,3,24,16,30,857.0,75.0,4.1,17.0,484.0,830.87,660.75
2016,3,24,16,45,825.0,71.0,3.8,17.0,425.0,767.74,615.48
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,704.25,569.13
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,627.22,512.35
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,552.29,454.26
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,458.28,377.04
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,376.42,305.91
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,258.28,201.75
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,145.26,27.43
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,54.45,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.6,7.0,33.5,12.93,0.0
2016,3,25,7,0,352.0,32.0,0.6,8.0,67.0,26.0,16.88
2016,3,25,7,15,462.5,42.5,0.7,8.5,120.5,33.5,24.56
2016,3,25,7,30,573.0,53.0,0.8,9.0,174.0,40.77,31.5
2016,3,25,7,45,634.0,60.5,0.9,10.0,232.5,45.15,35.5
2016,3,25,8,0,695.0,68.0,1.0,11.0,291.0,49.37,39.15
2016,3,25,8,15,737.0,73.5,1.35,12.0,349.5,62.64,50.74
2016,3,25,8,30,779.0,79.0,1.7,13.0,408.0,121.63,68.09
2016,3,25,8,45,804.5,84.0,2.1,14.0,464.0,183.15,111.9
2016,3,25,9,0,830.0,89.0,2.5,15.0,520.0,247.56,165.73
2016,3,25,9,15,850.5,92.5,2.45,15.5,572.5,311.92,222.44
2016,3,25,9,30,871.0,96.0,2.4,16.0,625.0,377.93,280.36
2016,3,25,9,45,883.5,100.0,2.35,16.5,671.5,445.22,337.92
2016,3,25,10,0,896.0,104.0,2.3,17.0,718.0,509.06,390.86
2016,3,25,10,15,907.0,106.5,2.25,17.0,758.0,570.53,440.84
2016,3,25,10,30,918.0,109.0,2.2,17.0,798.0,631.23,488.46
2016,3,25,10,45,923.0,112.5,2.15,17.5,830.0,688.03,530.6
2016,3,25,11,0,928.0,116.0,2.1,18.0,862.0,742.92,569.82
2016,3,25,11,15,933.0,117.0,2.05,18.5,886.5,793.42,604.18
2016,3,25,11,30,938.0,118.0,2.0,19.0,911.0,841.52,634.51
2016,3,25,11,45,936.5,121.5,2.0,19.5,925.5,884.1,661.07
2016,3,25,12,0,935.0,125.0,2.0,20.0,940.0,923.44,685.18
2016,3,25,12,15,936.0,125.5,2.05,20.0,946.5,958.76,708.32
2016,3,25,12,30,937.0,126.0,2.1,20.0,953.0,990.69,729.25
2016,3,25,12,45,931.5,128.0,2.2,20.5,949.5,1014.47,744.1
2016,3,25,13,0,926.0,130.0,2.3,21.0,946.0,1034.33,756.54
2016,3,25,13,15,923.0,129.5,2.4,21.0,934.0,1050.19,767.99
2016,3,25,13,30,920.0,129.0,2.5,21.0,922.0,1062.09,777.07
2016,3,25,13,45,911.5,129.5,2.65,21.0,900.5,1065.5,781.4
2016,3,25,14,0,903.0,130.0,2.8,21.0,879.0,1064.87,783.3
2016,3,25,14,15,895.0,128.5,2.9,21.0,850.5,1058.63,781.19
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,1048.45,776.67
2016,3,25,14,45,878.0,123.5,3.1,21.0,785.5,1042.55,775.1
2016,3,25,15,0,869.0,120.0,3.2,21.0,749.0,1021.33,763.44
2016,3,25,15,15,854.5,117.0,3.25,21.0,706.0,991.68,745.85
2016,3,25,15,30,840.0,114.0,3.3,21.0,663.0,958.78,726.04
2016,3,25,15,45,822.0,110.0,3.35,21.0,614.0,918.44,700.99
2016,3,25,16,0,804.0,106.0,3.4,21.0,565.0,875.53,673.9
2016,3,25,16,15,778.0,101.5,3.2,20.5,511.5,822.79,639.29
2016,3,25,16,30,752.0,97.0,3.0,20.0,458.0,773.41,606.59
2016,3,25,16,45,717.0,91.0,2.9,19.5,401.0,709.5,563.07
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,645.83,518.56
2016,3,25,17,15,629.0,77.5,2.5,18.0,286.0,568.23,461.62
2016,3,25,17,30,576.0,70.0,2.2,17.0,228.0,493.52,403.4
2016,3,25,17,45,494.5,60.0,1.9,16.0,173.0,401.9,328.94
2016,3,25,18,0,413.0,50.0,1.6,15.0,118.0,317.34,257.03
2016,3,25,18,15,280.0,34.5,1.6,14.5,72.5,209.54,162.96
2016,3,25,18,30,147.0,19.0,1.6,14.0,27.0,104.1,27.16
2016,3,25,18,45,73.5,9.5,1.6,13.5,13.5,37.12,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.0,21.0,1.65,10.0,29.5,17.1,0.0
2016,3,26,7,0,166.0,42.0,1.9,11.0,59.0,33.38,23.08
2016,3,26,7,15,263.5,60.5,2.1,11.5,108.0,46.13,35.43
2016,3,26,7,30,361.0,79.0,2.3,12.0,157.0,59.17,47.53
2016,3,26,7,45,181.0,94.5,2.5,13.0,134.0,71.38,58.44
2016,3,26,8,0,1.0,110.0,2.7,14.0,111.0,91.92,76.35
2016,3,26,8,15,49.5,145.5,2.7,14.5,167.0,114.7,91.26
2016,3,26,8,30,98.0,181.0,2.7,15.0,223.0,150.21,116.82
2016,3,26,8,45,61.0,189.5,2.75,15.5,216.5,162.11,126.87
2016,3,26,9,0,24.0,198.0,2.8,16.0,210.0,172.41,136.27
2016,3,26,9,15,25.5,217.5,2.75,16.5,232.0,192.07,151.52
2016,3,26,9,30,27.0,237.0,2.7,17.0,254.0,212.02,166.84
2016,3,26,9,45,28.0,255.0,2.7,18.0,273.5,228.55,178.97
2016,3,26,10,0,29.0,273.0,2.7,19.0,293.0,248.41,193.53
2016,3,26,10,15,157.0,316.0,2.65,19.0,433.5,356.12,276.77
2016,3,26,10,30,285.0,359.0,2.6,19.0,574.0,480.76,371.11
2016,3,26,10,45,566.0,255.0,2.6,19.5,705.0,591.63,455.8
2016,3,26,11,0,847.0,151.0,2.6,20.0,836.0,723.45,554.2
2016,3,26,11,15,853.5,153.0,2.6,20.5,860.5,773.54,588.69
2016,3,26,11,30,860.0,155.0,2.6,21.0,885.0,821.67,620.89
2016,3,26,11,45,861.5,157.5,2.6,21.5,900.0,864.02,647.71
2016,3,26,12,0,863.0,160.0,2.6,22.0,915.0,903.6,672.37
2016,3,26,12,15,864.5,160.5,2.65,22.0,921.5,938.27,695.29
2016,3,26,12,30,866.0,161.0,2.7,22.0,928.0,969.79,716.13
2016,3,26,12,45,863.5,161.5,2.75,22.0,925.0,994.22,732.36
2016,3,26,13,0,861.0,162.0,2.8,22.0,922.0,1015.02,746.35
2016,3,26,13,15,702.0,252.0,2.85,22.0,867.0,976.97,721.87
2016,3,26,13,30,543.0,342.0,2.9,22.0,812.0,920.64,680.87
2016,3,26,13,45,566.5,321.5,2.95,22.5,802.0,933.45,690.5
2016,3,26,14,0,590.0,301.0,3.0,23.0,792.0,943.22,697.59
2016,3,26,14,15,581.5,290.0,2.95,23.0,761.0,927.34,687.53
2016,3,26,14,30,573.0,279.0,2.9,23.0,730.0,908.42,675.73
2016,3,26,14,45,574.0,261.5,2.9,23.0,696.0,889.08,664.44
2016,3,26,15,0,575.0,244.0,2.9,23.0,662.0,866.65,651.07
2016,3,26,15,15,619.0,210.5,2.8,22.5,637.0,871.57,658.04
2016,3,26,15,30,663.0,177.0,2.7,22.0,612.0,866.78,656.98
2016,3,26,15,45,515.5,205.0,2.65,22.0,528.0,738.62,567.31
2016,3,26,16,0,368.0,233.0,2.6,22.0,444.0,607.3,471.9
2016,3,26,16,15,307.5,218.5,2.45,21.5,384.0,528.55,415.26
2016,3,26,16,30,247.0,204.0,2.3,21.0,324.0,452.75,359.0
2016,3,26,16,45,228.5,183.0,2.15,21.0,283.0,406.15,324.25
2016,3,26,17,0,210.0,162.0,2.0,21.0,242.0,346.36,278.56
2016,3,26,17,15,193.5,136.5,1.75,20.0,201.0,297.8,241.38
2016,3,26,17,30,177.0,111.0,1.5,19.0,160.0,249.89,203.38
2016,3,26,17,45,144.5,87.0,1.25,18.0,121.0,195.05,158.09
2016,3,26,18,0,112.0,63.0,1.0,17.0,82.0,142.66,113.51
2016,3,26,18,15,56.0,41.0,1.0,16.5,50.5,83.93,62.42
2016,3,26,18,30,0.0,19.0,1.0,16.0,19.0,17.62,1.22
2016,3,26,18,45,0.0,9.5,1.05,16.0,9.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,87.0,21.5,2.45,14.5,31.0,17.53,1.58
2016,3,27,7,0,174.0,43.0,3.0,15.0,62.0,33.31,22.75
2016,3,27,7,15,271.0,61.0,3.35,15.0,111.0,46.43,35.22
2016,3,27,7,30,368.0,79.0,3.7,15.0,160.0,59.08,46.89
2016,3,27,7,45,437.5,91.5,4.05,15.5,215.5,67.08,54.06
2016,3,27,8,0,507.0,104.0,4.4,16.0,271.0,74.76,60.7
2016,3,27,8,15,253.5,83.5,4.65,16.0,167.0,60.82,43.72
2016,3,27,8,30,0.0,63.0,4.9,16.0,63.0,55.67,41.5
2016,3,27,8,45,0.0,63.5,5.2,16.5,63.5,56.13,41.63
2016,3,27,9,0,0.0,64.0,5.5,17.0,64.0,56.6,41.76
2016,3,27,9,15,0.0,99.5,5.65,17.0,99.5,87.94,67.57
2016,3,27,9,30,0.0,135.0,5.8,17.0,135.0,118.49,92.41
2016,3,27,9,45,6.5,184.0,5.95,17.5,188.5,163.18,128.17
2016,3,27,10,0,13.0,233.0,6.1,18.0,242.0,208.95,164.33
2016,3,27,10,15,415.5,193.5,6.05,18.0,508.5,389.25,308.62
2016,3,27,10,30,818.0,154.0,6.0,18.0,775.0,616.16,487.0
2016,3,27,10,45,837.0,152.0,6.0,18.5,810.0,672.94,530.86
2016,3,27,11,0,856.0,150.0,6.0,19.0,845.0,729.42,573.88
2016,3,27,11,15,863.0,151.5,5.85,19.0,869.5,779.77,611.77
2016,3,27,11,30,870.0,153.0,5.7,19.0,894.0,828.15,646.53
2016,3,27,11,45,886.0,147.0,5.6,19.5,913.0,867.77,672.61
2016,3,27,12,0,902.0,141.0,5.5,20.0,932.0,911.46,701.26
2016,3,27,12,15,903.5,141.0,5.4,20.0,939.5,945.67,724.25
2016,3,27,12,30,905.0,141.0,5.3,20.0,947.0,976.64,744.88
2016,3,27,12,45,911.5,136.5,5.2,20.5,946.5,1004.59,761.82
2016,3,27,13,0,918.0,132.0,5.1,21.0,946.0,1029.1,776.29
2016,3,27,13,15,915.5,131.5,5.05,21.0,935.0,1045.17,786.95
2016,3,27,13,30,913.0,131.0,5.0,21.0,924.0,1057.33,795.12
2016,3,27,13,45,914.0,126.5,4.95,21.0,905.0,1064.91,800.34
2016,3,27,14,0,915.0,122.0,4.9,21.0,886.0,1068.42,803.0
2016,3,27,14,15,908.0,120.5,4.85,21.0,858.0,1062.94,799.77
2016,3,27,14,30,901.0,119.0,4.8,21.0,830.0,1053.47,794.09
2016,3,27,14,45,896.0,114.5,4.8,21.0,795.0,1038.8,785.52
2016,3,27,15,0,891.0,110.0,4.8,21.0,760.0,1020.21,774.45
2016,3,27,15,15,877.5,107.5,4.7,21.0,717.0,991.83,755.9
2016,3,27,15,30,864.0,105.0,4.6,21.0,674.0,970.13,742.12
2016,3,27,15,45,850.5,100.0,4.6,21.0,625.5,932.07,717.77
2016,3,27,16,0,837.0,95.0,4.6,21.0,577.0,891.14,691.32
2016,3,27,16,15,812.5,91.5,4.4,20.5,523.0,839.83,657.09
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,786.95,621.68
2016,3,27,16,45,757.5,82.0,4.05,19.5,412.5,725.11,579.13
2016,3,27,17,0,727.0,76.0,3.9,19.0,356.0,662.97,535.25
2016,3,27,17,15,677.0,70.0,3.45,18.0,297.5,591.38,482.71
2016,3,27,17,30,627.0,64.0,3.0,17.0,239.0,518.46,425.57
2016,3,27,17,45,551.5,55.0,2.55,16.5,182.5,429.39,351.99
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,346.84,280.79
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,236.69,185.21
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,132.94,54.27
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,48.18,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,14.82,2.5
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,30.0,20.72
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,38.15,28.74
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,46.0,36.09
2016,3,28,7,45,599.0,68.0,3.2,11.0,238.0,50.47,40.11
2016,3,28,8,0,660.0,76.0,3.3,12.0,296.0,54.79,43.79
2016,3,28,8,15,702.0,82.0,3.35,12.5,354.0,67.07,44.77
2016,3,28,8,30,744.0,88.0,3.4,13.0,412.0,124.81,71.19
2016,3,28,8,45,772.0,93.0,3.45,14.0,467.5,189.56,118.78
2016,3,28,9,0,800.0,98.0,3.5,15.0,523.0,252.46,171.53
2016,3,28,9,15,821.0,102.0,3.35,15.5,575.0,315.51,227.2
2016,3,28,9,30,842.0,106.0,3.2,16.0,627.0,380.31,284.1
2016,3,28,9,45,856.0,109.5,3.1,16.5,673.0,443.29,338.39
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,506.56,391.03
2016,3,28,10,15,881.0,115.5,2.9,17.5,758.5,568.1,440.37
2016,3,28,10,30,892.0,118.0,2.8,18.0,798.0,627.28,486.07
2016,3,28,10,45,898.0,121.0,2.7,18.5,829.5,682.76,527.32
2016,3,28,11,0,904.0,124.0,2.6,19.0,861.0,736.48,565.78
2016,3,28,11,15,909.5,125.5,2.5,19.5,885.0,786.51,600.04
2016,3,28,11,30,915.0,127.0,2.4,20.0,909.0,834.28,630.17
2016,3,28,11,45,689.5,248.5,2.35,20.5,844.0,813.89,611.38
2016,3,28,12,0,464.0,370.0,2.3,21.0,779.0,764.61,570.78
2016,3,28,12,15,690.5,251.0,2.2,21.0,865.0,877.37,653.33
2016,3,28,12,30,917.0,132.0,2.1,21.0,951.0,979.37,719.64
2016,3,28,12,45,912.5,134.0,2.05,21.5,947.0,1003.36,732.09
2016,3,28,13,0,908.0,136.0,2.0,22.0,943.0,1023.57,742.89
2016,3,28,13,15,905.0,135.5,1.95,22.0,931.5,1038.95,752.09
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,1050.44,758.96
2016,3,28,13,45,893.0,135.5,1.85,22.5,898.5,1053.0,758.87
2016,3,28,14,0,884.0,136.0,1.8,23.0,877.0,1051.58,756.52
2016,3,28,14,15,876.0,134.0,1.8,23.0,848.0,1044.65,753.08
2016,3,28,14,30,868.0,132.0,1.8,23.0,819.0,1045.59,754.85
2016,3,28,14,45,856.5,130.0,1.8,23.0,782.5,1027.35,744.54
2016,3,28,15,0,845.0,128.0,1.8,23.0,746.0,1005.46,732.22
2016,3,28,15,15,830.0,125.0,1.9,22.5,703.0,975.54,717.46
2016,3,28,15,30,815.0,122.0,2.0,22.0,660.0,942.49,700.42
2016,3,28,15,45,795.0,118.0,2.1,22.0,611.5,900.74,675.9
2016,3,28,16,0,775.0,114.0,2.2,22.0,563.0,856.61,649.36
2016,3,28,16,15,472.0,163.5,2.2,21.5,429.5,623.43,486.38
2016,3,28,16,30,169.0,213.0,2.2,21.0,296.0,381.68,302.09
2016,3,28,16,45,408.0,153.0,2.25,21.0,319.5,527.11,420.79
2016,3,28,17,0,647.0,93.0,2.3,21.0,343.0,626.82,499.39
2016,3,28,17,15,594.5,85.0,2.1,20.0,286.0,550.47,442.51
2016,3,28,17,30,542.0,77.0,1.9,19.0,229.0,476.98,386.22
2016,3,28,17,45,462.5,66.0,1.7,18.0,174.5,387.12,314.3
2016,3,28,18,0,383.0,55.0,1.5,17.0,120.0,304.09,244.76
2016,3,28,18,15,261.5,38.5,1.5,16.5,75.0,201.58,156.61
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,106.15,47.47
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,36.87,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,103.5,23.0,1.8,13.0,35.0,18.01,5.6
2016,3,29,7,0,207.0,46.0,2.1,14.0,70.0,35.57,25.08
2016,3,29,7,15,300.5,63.0,2.3,14.5,120.0,47.86,36.67
2016,3,29,7,30,394.0,80.0,2.5,15.0,170.0,59.69,47.49
2016,3,29,7,45,197.0,69.0,2.75,16.0,114.0,53.58,42.04
2016,3,29,8,0,0.0,58.0,3.0,17.0,58.0,51.22,39.75
2016,3,29,8,15,0.0,75.0,3.1,17.5,75.0,66.29,50.29
2016,3,29,8,30,0.0,92.0,3.2,18.0,92.0,80.72,61.98
2016,3,29,8,45,0.0,100.0,3.35,18.5,100.0,87.82,67.46
2016,3,29,9,0,0.0,108.0,3.5,19.0,108.0,94.91,72.88
2016,3,29,9,15,8.5,165.5,3.5,19.0,171.0,145.69,113.56
2016,3,29,9,30,17.0,223.0,3.5,19.0,234.0,197.49,154.46
2016,3,29,9,45,9.5,193.0,3.55,19.5,199.0,172.02,133.67
2016,3,29,10,0,2.0,163.0,3.6,20.0,164.0,144.26,111.15
2016,3,29,10,15,1.0,154.0,3.6,20.5,155.0,136.46,104.52
2016,3,29,10,30,0.0,145.0,3.6,21.0,146.0,128.36,97.68
2016,3,29,10,45,1.0,146.0,3.65,21.5,147.5,130.1,98.73
2016,3,29,11,0,2.0,147.0,3.7,22.0,149.0,131.93,99.86
2016,3,29,11,15,1.0,138.0,3.7,22.5,139.0,123.49,92.88
2016,3,29,11,30,0.0,129.0,3.7,23.0,129.0,114.89,85.81
2016,3,29,11,45,1.5,140.5,3.75,23.5,142.0,126.56,94.78
2016,3,29,12,0,3.0,152.0,3.8,24.0,155.0,138.42,103.83
2016,3,29,12,15,2.5,149.5,3.8,24.0,152.5,136.01,101.88
2016,3,29,12,30,2.0,147.0,3.8,24.0,150.0,133.52,99.91
2016,3,29,12,45,3.0,152.5,3.85,24.5,156.0,139.68,104.55
2016,3,29,13,0,4.0,158.0,3.9,25.0,162.0,145.89,109.22
2016,3,29,13,15,3.5,155.0,3.95,25.0,159.0,142.86,106.89
2016,3,29,13,30,3.0,152.0,4.0,25.0,156.0,139.76,104.55
2016,3,29,13,45,1.5,113.5,4.05,25.5,115.5,103.03,75.78
2016,3,29,14,0,0.0,75.0,4.1,26.0,75.0,66.67,47.17
2016,3,29,14,15,4.0,138.0,4.1,26.0,141.5,128.11,95.56
2016,3,29,14,30,8.0,201.0,4.1,26.0,208.0,191.68,144.99
2016,3,29,14,45,4.0,157.0,4.15,26.0,160.5,146.05,109.7
2016,3,29,15,0,0.0,113.0,4.2,26.0,113.0,100.97,74.53
2016,3,29,15,15,3.0,152.0,4.2,25.5,154.0,140.7,106.28
2016,3,29,15,30,6.0,191.0,4.2,25.0,195.0,182.12,139.28
2016,3,29,15,45,3.0,173.5,4.25,25.0,175.5,162.7,124.29
2016,3,29,16,0,0.0,156.0,4.3,25.0,156.0,143.41,109.38
2016,3,29,16,15,0.0,109.0,4.15,24.5,109.0,97.91,73.67
2016,3,29,16,30,0.0,62.0,4.0,24.0,62.0,54.8,39.21
2016,3,29,16,45,0.0,54.0,3.9,24.0,54.0,47.69,33.57
2016,3,29,17,0,0.0,46.0,3.8,24.0,46.0,40.58,27.87
2016,3,29,17,15,0.0,38.5,3.55,23.0,38.5,33.93,22.58
2016,3,29,17,30,0.0,31.0,3.3,22.0,31.0,27.3,17.17
2016,3,29,17,45,0.0,23.5,3.1,21.5,23.5,20.67,11.62
2016,3,29,18,0,0.0,16.0,2.9,21.0,16.0,14.06,6.0
2016,3,29,18,15,0.0,10.0,3.05,20.5,10.0,8.78,1.43
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.5,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.82,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.38,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,8.77,1.82
2016,3,30,7,15,0.0,17.0,4.05,19.0,17.0,14.94,7.39
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,21.11,12.95
2016,3,30,7,45,0.0,32.0,4.2,19.0,32.0,28.18,19.22
2016,3,30,8,0,0.0,40.0,4.3,19.0,40.0,35.26,25.42
2016,3,30,8,15,0.0,47.5,4.35,19.0,47.5,41.91,29.6
2016,3,30,8,30,0.0,55.0,4.4,19.0,55.0,48.58,35.04
2016,3,30,8,45,0.0,50.0,4.5,19.5,50.0,44.16,31.15
2016,3,30,9,0,0.0,45.0,4.6,20.0,45.0,39.75,27.31
2016,3,30,9,15,0.0,46.5,4.8,20.0,46.5,41.1,28.31
2016,3,30,9,30,0.0,48.0,5.0,20.0,48.0,42.46,29.32
2016,3,30,9,45,0.0,74.5,5.2,20.5,74.5,66.03,48.37
2016,3,30,10,0,0.0,101.0,5.4,21.0,101.0,89.56,67.13
2016,3,30,10,15,0.0,102.5,5.45,21.0,102.5,90.94,68.07
2016,3,30,10,30,0.0,104.0,5.5,21.0,104.0,92.32,69.03
2016,3,30,10,45,3.5,148.5,5.6,21.5,151.5,133.89,101.96
2016,3,30,11,0,7.0,193.0,5.7,22.0,199.0,176.07,134.91
2016,3,30,11,15,8.5,204.0,5.7,22.0,211.5,187.73,143.9
2016,3,30,11,30,10.0,215.0,5.7,22.0,224.0,199.6,153.08
2016,3,30,11,45,10.0,213.0,5.75,22.5,222.5,198.71,152.0
2016,3,30,12,0,10.0,211.0,5.8,23.0,221.0,197.74,150.9
2016,3,30,12,15,13.0,251.5,5.7,23.0,264.0,238.23,182.23
2016,3,30,12,30,16.0,292.0,5.6,23.0,307.0,279.53,213.89
2016,3,30,12,45,18.0,306.0,5.5,23.5,322.5,295.85,225.87
2016,3,30,13,0,20.0,320.0,5.4,24.0,338.0,312.43,238.03
2016,3,30,13,15,25.0,339.0,5.25,24.0,361.5,351.4,267.55
2016,3,30,13,30,30.0,358.0,5.1,24.0,385.0,378.55,287.99
2016,3,30,13,45,78.0,392.0,5.0,24.5,459.0,465.49,353.72
2016,3,30,14,0,126.0,426.0,4.9,25.0,533.0,571.52,431.5
2016,3,30,14,15,182.5,410.0,4.85,25.0,559.0,615.96,465.59
2016,3,30,14,30,239.0,394.0,4.8,25.0,585.0,659.1,498.79
2016,3,30,14,45,208.5,378.0,4.75,25.0,539.5,612.96,465.41
2016,3,30,15,0,178.0,362.0,4.7,25.0,494.0,566.27,431.73
2016,3,30,15,15,142.5,337.5,4.6,25.0,439.0,504.86,386.7
2016,3,30,15,30,107.0,313.0,4.5,25.0,384.0,426.3,328.43
2016,3,30,15,45,125.5,291.0,4.4,25.0,368.5,436.8,337.93
2016,3,30,16,0,144.0,269.0,4.3,25.0,353.0,428.15,333.02
2016,3,30,16,15,430.5,183.0,4.1,24.5,401.0,608.55,477.55
2016,3,30,16,30,717.0,97.0,3.9,24.0,449.0,740.3,578.49
2016,3,30,16,45,679.5,94.0,3.75,24.0,395.5,679.44,534.68
2016,3,30,17,0,642.0,91.0,3.6,24.0,342.0,619.07,491.51
2016,3,30,17,15,618.5,79.5,3.15,23.0,290.0,559.37,448.04
2016,3,30,17,30,595.0,68.0,2.7,22.0,238.0,499.9,402.34
2016,3,30,17,45,525.0,58.5,2.3,21.5,183.5,415.28,333.9
2016,3,30,18,0,455.0,49.0,1.9,21.0,129.0,336.63,267.58
2016,3,30,18,15,329.0,36.0,1.9,20.5,82.0,233.08,179.54
2016,3,30,18,30,203.0,23.0,1.9,20.0,35.0,137.12,72.57
2016,3,30,18,45,101.5,11.5,1.9,19.5,17.5,49.16,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,131.0,23.0,3.3,14.5,39.5,17.95,7.43
2016,3,31,7,0,262.0,46.0,3.5,15.0,79.0,35.54,25.13
2016,3,31,7,15,359.5,60.0,3.55,15.5,131.0,45.57,34.59
2016,3,31,7,30,457.0,74.0,3.6,16.0,183.0,57.11,45.06
2016,3,31,7,45,547.5,78.5,3.65,17.0,243.5,58.16,45.9
2016,3,31,8,0,638.0,83.0,3.7,18.0,304.0,59.49,46.81
2016,3,31,8,15,682.0,89.0,3.85,19.0,362.0,75.29,48.0
2016,3,31,8,30,726.0,95.0,4.0,20.0,420.0,132.08,75.07
2016,3,31,8,45,776.5,93.0,4.15,21.0,480.5,193.79,118.84
2016,3,31,9,0,827.0,91.0,4.3,22.0,541.0,256.12,169.38
2016,3,31,9,15,848.5,94.0,4.2,22.5,593.5,320.06,224.79
2016,3,31,9,30,870.0,97.0,4.1,23.0,646.0,389.38,284.11
2016,3,31,9,45,894.5,96.0,4.1,23.5,695.5,453.6,338.35
2016,3,31,10,0,919.0,95.0,4.1,24.0,745.0,519.04,391.91
2016,3,31,10,15,930.0,97.0,4.05,24.5,785.5,580.93,440.98
2016,3,31,10,30,941.0,99.0,4.0,25.0,826.0,641.96,487.63
2016,3,31,10,45,951.5,99.0,4.0,25.5,860.0,699.75,530.52
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,756.04,570.99
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,807.81,606.89
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,857.13,639.89
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,901.03,667.6
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,941.74,692.87
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,977.62,715.85
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,1009.96,736.41
2016,3,31,12,45,978.0,104.5,3.85,27.0,984.5,1036.61,753.22
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,1059.39,767.57
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.5,1075.77,777.88
2016,3,31,13,30,974.0,102.0,3.7,27.0,959.0,1088.0,785.67
2016,3,31,13,45,971.0,100.5,3.65,27.5,938.5,1094.46,788.35
2016,3,31,14,0,968.0,99.0,3.6,28.0,918.0,1096.65,788.51
2016,3,31,14,15,961.5,98.0,3.55,27.5,889.0,1091.6,787.38
2016,3,31,14,30,955.0,97.0,3.5,27.0,860.0,1082.38,783.8
2016,3,31,14,45,942.5,97.5,3.45,27.0,822.5,1064.75,773.43
2016,3,31,15,0,930.0,98.0,3.4,27.0,785.0,1043.34,760.81
2016,3,31,15,15,917.5,95.5,3.3,26.5,741.5,1014.87,744.78
2016,3,31,15,30,905.0,93.0,3.2,26.0,698.0,982.96,726.51
2016,3,31,15,45,889.5,90.0,3.15,26.0,648.5,944.47,702.77
2016,3,31,16,0,874.0,87.0,3.1,26.0,599.0,903.2,677.04
2016,3,31,16,15,851.0,84.0,2.9,25.5,544.0,861.16,650.87
2016,3,31,16,30,828.0,81.0,2.7,25.0,489.0,808.73,617.12
2016,3,31,16,45,795.0,77.0,2.55,24.5,430.5,745.74,575.62
2016,3,31,17,0,762.0,73.0,2.4,24.0,372.0,682.58,532.96
2016,3,31,17,15,714.0,67.0,2.25,23.0,312.5,606.69,480.41
2016,3,31,17,30,666.0,61.0,2.1,22.0,253.0,536.94,428.88
2016,3,31,17,45,585.5,54.0,2.0,21.0,195.0,445.63,357.48
2016,3,31,18,0,505.0,47.0,1.9,20.0,137.0,361.24,287.93
2016,3,31,18,15,371.5,35.0,2.15,19.5,87.5,252.48,195.77
2016,3,31,18,30,238.0,23.0,2.4,19.0,38.0,152.9,86.58
2016,3,31,18,45,119.0,11.5,2.65,18.5,19.0,55.69,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.19,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.5,22.67,11.72
2016,4,1,7,0,266.0,49.0,4.8,13.0,84.0,37.81,27.4
2016,4,1,7,15,360.5,63.5,5.15,13.5,136.0,48.15,37.19
2016,4,1,7,30,455.0,78.0,5.5,14.0,188.0,58.13,46.35
2016,4,1,7,45,514.5,89.0,5.85,14.5,244.5,66.56,53.83
2016,4,1,8,0,574.0,100.0,6.2,15.0,301.0,72.44,58.85
2016,4,1,8,15,617.5,108.0,6.35,15.0,358.0,89.36,60.88
2016,4,1,8,30,661.0,116.0,6.5,15.0,415.0,143.53,88.61
2016,4,1,8,45,330.5,66.0,6.65,15.0,215.5,99.63,63.52
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,14.11,6.26
2016,4,1,9,15,0.0,51.0,6.7,15.0,51.0,45.1,32.26
2016,4,1,9,30,0.0,86.0,6.6,15.0,86.0,76.23,58.08
2016,4,1,9,45,4.5,148.5,6.55,15.5,152.0,132.31,103.89
2016,4,1,10,0,9.0,211.0,6.5,16.0,218.0,188.56,149.06
2016,4,1,10,15,5.0,180.0,6.4,16.0,184.0,161.12,126.54
2016,4,1,10,30,1.0,149.0,6.3,16.0,150.0,132.44,103.07
2016,4,1,10,45,162.0,271.5,6.25,16.5,406.0,346.6,276.22
2016,4,1,11,0,323.0,394.0,6.2,17.0,662.0,579.05,456.27
2016,4,1,11,15,329.0,401.0,6.25,17.0,680.5,611.4,480.54
2016,4,1,11,30,335.0,408.0,6.3,17.0,699.0,643.42,504.96
2016,4,1,11,45,189.5,403.0,6.35,17.0,568.5,533.19,418.87
2016,4,1,12,0,44.0,398.0,6.4,17.0,438.0,407.35,318.69
2016,4,1,12,15,38.0,387.0,6.35,17.0,421.5,396.37,310.24
2016,4,1,12,30,32.0,376.0,6.3,17.0,405.0,384.46,300.86
2016,4,1,12,45,50.0,404.0,6.3,17.5,449.0,432.99,338.19
2016,4,1,13,0,68.0,432.0,6.3,18.0,493.0,483.09,376.2
2016,4,1,13,15,51.5,402.5,6.2,18.0,448.5,441.47,344.05
2016,4,1,13,30,35.0,373.0,6.1,18.0,404.0,398.43,310.81
2016,4,1,13,45,24.0,313.5,6.05,18.5,335.0,328.96,256.77
2016,4,1,14,0,13.0,254.0,6.0,19.0,266.0,246.38,191.96
2016,4,1,14,15,16.5,273.0,6.0,18.5,287.5,269.12,210.68
2016,4,1,14,30,20.0,292.0,6.0,18.0,309.0,292.41,229.77
2016,4,1,14,45,52.5,320.5,6.0,18.0,361.0,373.89,295.03
2016,4,1,15,0,85.0,349.0,6.0,18.0,413.0,440.34,347.97
2016,4,1,15,15,186.0,326.5,6.0,17.5,455.0,533.58,424.75
2016,4,1,15,30,287.0,304.0,6.0,17.0,497.0,621.8,496.87
2016,4,1,15,45,311.0,275.0,6.05,16.5,470.0,606.86,488.58
2016,4,1,16,0,335.0,246.0,6.1,16.0,443.0,588.89,478.21
2016,4,1,16,15,360.5,216.0,6.1,15.5,410.5,567.78,465.18
2016,4,1,16,30,386.0,186.0,6.1,15.0,378.0,543.09,449.04
2016,4,1,16,45,348.5,175.0,6.1,14.5,332.5,487.79,406.16
2016,4,1,17,0,311.0,164.0,6.1,14.0,287.0,434.7,364.14
2016,4,1,17,15,377.0,133.0,5.85,13.5,258.5,444.73,374.5
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,434.14,366.82
2016,4,1,17,45,385.5,84.0,5.4,13.0,177.5,356.11,299.64
2016,4,1,18,0,328.0,66.0,5.2,13.0,125.0,283.3,234.99
2016,4,1,18,15,220.0,46.5,4.95,12.5,79.5,189.49,151.56
2016,4,1,18,30,112.0,27.0,4.7,12.0,34.0,93.61,55.51
2016,4,1,18,45,56.0,13.5,4.45,11.5,17.0,33.5,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,287.5,24.5,3.9,6.5,57.0,19.76,10.33
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,30.29,21.49
2016,4,2,7,15,549.0,46.5,4.0,8.0,156.5,35.94,27.04
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,41.45,32.18
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,48.86,38.81
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,52.32,41.69
2016,4,2,8,15,787.5,71.5,3.9,12.0,392.5,72.21,43.52
2016,4,2,8,30,824.0,76.0,3.7,13.0,452.0,133.49,73.84
2016,4,2,8,45,849.5,79.5,3.55,14.0,509.0,196.69,121.17
2016,4,2,9,0,875.0,83.0,3.4,15.0,566.0,267.77,181.44
2016,4,2,9,15,893.5,85.5,3.2,15.5,618.0,332.81,239.25
2016,4,2,9,30,912.0,88.0,3.0,16.0,670.0,398.99,297.5
2016,4,2,9,45,925.5,90.0,2.85,17.0,717.0,463.54,352.33
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,528.05,404.8
2016,4,2,10,15,949.0,94.0,2.7,18.0,804.0,590.37,455.47
2016,4,2,10,30,959.0,96.0,2.7,18.0,844.0,651.69,503.71
2016,4,2,10,45,966.0,97.0,2.75,18.5,876.5,708.91,546.7
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,764.24,586.99
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,815.61,622.93
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,864.39,656.06
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,908.74,684.6
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,949.93,710.74
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,985.99,734.24
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,1018.46,755.33
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,1044.82,771.36
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,1067.21,784.87
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,1083.57,795.6
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,1095.73,803.8
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,1101.12,808.29
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1102.22,810.23
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,1097.03,807.83
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,1087.65,802.92
