Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,1067.91,791.42
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,1044.44,777.64
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,1016.45,760.51
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,985.05,741.16
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,945.92,716.93
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,904.0,690.64
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,861.72,664.1
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,809.02,629.78
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,746.76,587.95
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,684.26,544.9
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,609.33,491.05
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,540.35,438.29
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,452.43,367.71
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,370.73,298.92
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,264.14,207.9
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,167.76,105.18
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,61.54,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,10.91,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,20.52,11.16
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,30.98,21.82
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,37.43,27.98
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,43.66,33.66
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,46.77,36.33
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,54.56,43.01
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,75.53,44.97
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,136.12,74.97
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,199.18,121.35
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,265.15,176.1
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,335.1,236.42
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,401.16,293.08
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,465.8,347.32
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,530.48,399.59
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,591.92,448.35
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,652.34,494.63
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,709.88,536.54
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,765.62,575.78
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,817.09,611.05
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,866.01,643.44
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,910.0,670.98
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,950.89,696.23
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,986.73,719.41
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1019.01,740.3
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1045.21,757.33
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1067.48,771.97
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,1083.73,782.4
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,1095.83,790.37
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,1101.71,793.59
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,1103.34,794.33
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,1097.64,793.22
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,1087.75,789.65
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,1071.26,780.5
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,1050.87,769.0
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,1022.16,752.2
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,990.01,733.19
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,951.27,709.73
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,909.75,684.25
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,867.25,658.0
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,814.3,624.11
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,752.78,583.54
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,690.83,541.67
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,616.41,490.55
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,547.9,440.14
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,459.73,370.57
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,377.62,302.48
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,270.85,211.98
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,175.04,112.4
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,64.39,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,11.82,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,22.62,13.17
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,34.32,24.79
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,40.57,30.78
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,46.63,36.3
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,49.94,39.14
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,53.15,41.74
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,80.78,49.07
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,140.58,79.52
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,201.72,124.97
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,265.84,178.87
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,330.34,235.48
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,399.92,295.66
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,462.99,348.85
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,526.17,400.13
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,587.05,448.32
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,647.02,493.95
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,703.45,535.5
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,758.13,574.35
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,808.97,608.14
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,857.36,638.58
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,900.53,664.94
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,940.67,688.88
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,975.36,710.29
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,1006.56,729.28
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,1032.71,743.45
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,1055.04,755.09
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,1070.97,764.18
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,1082.82,770.79
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,1087.51,773.05
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,1088.01,772.87
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,1082.3,768.36
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,1072.49,761.44
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,1055.12,751.34
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,1033.91,739.05
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,1005.07,722.07
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,972.89,703.06
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,933.78,679.58
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,900.77,660.01
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,849.92,629.68
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,797.4,597.79
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,735.44,558.6
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,673.22,518.1
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,602.8,471.66
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,531.18,420.34
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,444.48,353.66
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,363.86,288.26
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,259.86,201.71
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,167.26,109.19
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,60.73,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,12.18,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,22.98,13.6
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,33.34,23.77
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,39.25,29.38
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,44.99,34.55
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,48.39,37.44
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,56.68,44.49
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,80.2,47.07
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,140.39,77.71
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,202.89,124.11
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,268.16,178.61
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,337.41,238.49
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,402.69,294.85
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,466.5,348.85
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,530.28,401.07
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,591.46,449.58
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,651.64,495.67
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,707.77,537.54
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,762.04,576.87
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,812.76,612.35
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,860.99,644.95
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,903.99,672.67
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,943.89,698.1
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,979.19,721.46
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,1010.99,742.48
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,1036.27,759.54
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,1057.66,774.24
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,1073.57,784.8
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,1085.37,792.86
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,1090.0,795.29
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,1090.43,795.2
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,1084.63,794.0
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,1074.74,790.3
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,1057.23,780.12
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,1035.88,767.56
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,974.49,727.28
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,908.25,683.67
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,906.33,684.21
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,903.12,683.62
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,852.53,651.27
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,800.23,617.5
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,736.47,574.76
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,672.71,530.96
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,602.76,481.31
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,531.5,427.02
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,443.96,357.48
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,362.67,289.88
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,259.18,202.69
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,167.74,112.32
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,60.65,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,6.82,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,12.4,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,30.67,20.05
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,48.33,36.7
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,60.25,47.74
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,72.64,58.84
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,93.5,76.88
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,120.05,99.39
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,141.31,110.02
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,169.97,130.2
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,206.35,154.3
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,255.9,190.44
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,306.51,225.23
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,390.51,290.09
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,451.62,342.08
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,515.44,395.14
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,535.51,412.25
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,527.04,404.68
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,592.97,454.8
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,665.06,508.65
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,697.58,532.12
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,727.15,553.16
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,836.26,636.25
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,942.71,710.51
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,979.96,735.12
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,1013.9,757.69
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,1045.13,776.8
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,1072.77,793.41
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,1090.36,804.91
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,1103.79,813.81
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,1112.83,819.95
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,1117.51,823.38
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,1112.49,820.15
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,1103.2,814.33
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,1079.21,798.93
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,1051.74,781.41
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,1022.61,764.0
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,990.08,744.29
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,953.58,720.38
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,913.88,694.25
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,871.12,666.94
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,817.95,631.88
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,759.54,592.51
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,700.18,551.58
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,625.76,498.67
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,553.17,443.85
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,472.54,379.61
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,393.56,313.75
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,289.42,226.21
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,197.89,135.36
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,73.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,17.91,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,30.36,20.11
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,41.94,31.2
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,54.91,43.07
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,67.27,54.11
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,75.76,61.34
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,83.82,67.95
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,108.02,74.69
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,157.36,103.03
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,204.28,131.14
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,276.47,184.84
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,341.76,241.71
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,412.0,301.94
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,457.76,342.85
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,495.67,374.52
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,573.91,434.88
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,662.27,501.7
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,718.49,543.05
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,772.55,581.75
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,822.88,616.47
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,870.58,648.25
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,908.86,672.07
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,942.66,692.72
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,976.65,714.5
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,1007.24,733.93
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,956.67,698.26
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,875.62,636.87
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,918.88,667.47
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,960.14,695.57
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,970.16,702.34
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,979.32,708.76
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,903.29,656.54
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,827.26,604.18
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,823.96,603.96
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,817.29,601.02
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,846.99,625.75
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,876.79,648.57
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,888.71,657.24
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,887.37,657.38
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,834.62,624.06
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,780.4,589.65
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,720.52,549.89
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,656.51,506.32
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,581.77,455.02
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,509.52,402.5
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,420.92,334.28
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,338.71,267.9
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,239.2,185.54
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,151.93,104.09
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,53.72,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,8.64,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,16.51,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,31.81,21.49
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,47.69,36.42
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,62.65,50.12
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,77.11,63.04
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,79.08,64.5
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,83.71,68.13
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,128.77,95.43
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,174.63,131.88
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,208.48,150.51
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,263.89,189.44
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,312.79,233.65
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,354.03,269.9
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,406.1,311.1
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,468.85,360.66
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,506.16,389.69
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,536.47,412.04
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,516.88,395.73
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,482.48,367.42
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,562.41,428.03
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,654.48,496.14
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,706.16,533.01
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,766.38,575.35
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,694.32,520.3
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,609.52,455.8
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,707.64,527.56
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,798.64,591.8
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,718.82,532.94
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,620.03,460.73
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,609.07,453.6
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,597.01,445.31
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,591.84,442.52
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,585.63,439.02
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,722.84,543.33
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,853.62,639.58
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,890.9,669.56
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,914.7,688.61
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,875.47,663.53
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,833.87,636.98
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,780.95,602.63
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,727.05,566.99
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,661.54,521.01
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,596.82,473.59
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,522.44,418.21
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,447.28,360.41
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,360.56,291.12
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,281.56,225.6
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,194.16,151.87
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,117.74,81.57
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,38.56,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,6.82,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,13.21,0.13
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,32.81,22.4
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,51.55,39.71
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,66.68,53.49
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,82.72,67.72
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,86.96,71.26
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,90.54,74.05
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,122.84,96.36
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,163.51,127.21
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,197.68,144.17
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,265.85,191.03
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,316.09,235.3
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,361.83,274.55
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,264.77,203.69
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,143.45,109.43
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,150.82,115.17
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,158.38,120.94
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,135.45,102.46
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,111.96,83.59
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,153.09,115.94
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,195.0,148.54
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,476.99,367.63
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,771.29,581.35
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,615.85,465.16
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,432.4,326.22
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,484.74,365.35
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,538.72,404.45
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,512.76,385.19
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,485.52,365.23
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,779.57,587.97
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,1026.64,761.37
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,1018.26,756.44
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,1006.19,750.98
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,987.5,739.67
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,972.97,731.32
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,648.35,500.19
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,292.75,225.19
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,253.9,196.58
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,231.26,179.56
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,420.83,333.67
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,566.1,449.22
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,498.57,398.39
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,447.78,359.92
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,390.92,316.23
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,335.38,272.33
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,323.27,262.26
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,294.6,236.97
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,203.45,159.22
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,124.74,87.17
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,41.43,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,10.46,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,18.69,4.48
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,32.86,22.45
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,47.19,35.79
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,56.76,44.59
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,65.98,52.78
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,44.22,33.42
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,31.73,22.24
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,69.01,51.97
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,103.88,80.3
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,129.35,100.22
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,155.39,120.26
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,169.02,130.44
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,182.94,140.8
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,180.03,137.94
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,176.64,134.77
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,196.66,149.86
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,217.14,165.17
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,179.03,135.19
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,139.69,104.26
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,143.02,107.01
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,146.45,109.83
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,260.99,198.33
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,376.99,285.76
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,382.79,290.03
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,388.34,294.37
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,360.57,273.37
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,319.92,242.75
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,411.27,311.86
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,493.3,372.55
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,287.44,219.13
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,82.01,59.51
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,108.92,81.0
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,136.23,102.62
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,155.64,117.87
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,175.41,133.39
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,202.0,154.55
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,229.43,176.36
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,202.55,155.73
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,175.81,135.09
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,192.76,149.66
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,223.12,174.85
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,244.93,194.05
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,276.64,220.8
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,222.51,177.94
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,182.65,145.81
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,140.01,110.7
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,98.77,76.11
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,62.0,44.92
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,22.58,11.47
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,11.37,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,7.9,1.04
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,13.18,5.8
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,19.35,11.29
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,25.53,16.72
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,76.37,60.77
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,115.75,94.12
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,143.77,110.09
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,176.56,132.03
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,207.03,156.21
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,229.06,174.12
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,267.45,202.62
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,315.43,238.64
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,360.41,272.32
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,409.29,308.66
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,499.97,376.79
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,618.96,465.27
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,672.33,503.33
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,725.79,540.5
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,773.06,571.68
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,818.44,599.9
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,862.16,625.31
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,895.87,643.42
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,928.7,662.68
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,958.5,679.69
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,985.24,693.13
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,1008.73,704.26
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,940.22,659.77
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,841.37,590.87
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,956.4,670.93
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,1043.14,723.31
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,903.89,635.24
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,726.65,515.5
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,752.42,536.84
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,790.15,563.55
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,877.77,626.35
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,940.0,666.64
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,823.16,592.74
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,698.75,510.91
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,555.66,413.69
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,423.97,319.99
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,560.12,423.52
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,649.32,487.29
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,578.13,438.43
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,509.18,389.88
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,426.86,328.75
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,350.1,268.82
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,252.64,191.07
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,168.15,117.12
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,60.38,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,11.37,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,19.57,7.7
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,33.57,23.47
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,47.07,36.08
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,56.25,44.55
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,65.08,52.42
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,56.56,44.71
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,64.56,51.53
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,74.95,57.53
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,85.27,65.75
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,107.2,83.42
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,129.25,100.91
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,150.49,117.41
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,172.38,134.27
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,134.57,103.56
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,94.84,71.36
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,186.59,144.27
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,279.42,216.18
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,251.27,193.56
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,221.7,170.13
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,238.34,182.9
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,255.21,195.71
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,262.44,200.76
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,269.71,205.85
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,169.36,128.5
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,68.66,49.25
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,260.02,199.15
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,458.12,346.73
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,455.84,344.57
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,453.11,342.89
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,328.19,249.6
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,194.29,147.23
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,214.07,162.91
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,234.21,178.64
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,231.88,177.11
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,229.58,175.7
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,146.5,111.46
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,66.49,48.09
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,88.0,65.57
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,110.63,83.92
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,184.84,144.6
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,255.54,201.95
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,133.24,104.21
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,22.02,12.65
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,238.04,195.3
