Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,416.08,338.83
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,333.02,270.66
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,247.46,199.47
2016,4,12,18,15,182.0,57.0,3.9,19.5,88.5,168.16,131.87
2016,4,12,18,30,99.0,35.0,4.2,19.0,44.0,97.37,69.12
2016,4,12,18,45,49.5,17.5,4.55,18.5,22.0,34.05,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,11.82,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,20.34,9.05
2016,4,13,6,45,241.5,43.0,3.4,14.5,79.0,33.17,23.11
2016,4,13,7,0,350.0,60.0,3.5,15.0,123.0,45.57,34.65
2016,4,13,7,15,175.0,38.0,3.5,15.0,69.5,27.77,19.17
2016,4,13,7,30,0.0,16.0,3.5,15.0,16.0,14.06,6.96
2016,4,13,7,45,0.0,24.5,3.5,15.5,24.5,21.57,13.63
2016,4,13,8,0,0.0,33.0,3.5,16.0,33.0,29.08,20.21
2016,4,13,8,15,0.0,61.0,3.4,16.5,61.0,53.9,39.89
2016,4,13,8,30,0.0,89.0,3.3,17.0,89.0,78.64,60.23
2016,4,13,8,45,0.0,63.0,3.25,17.5,63.0,55.72,40.88
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,32.69,21.58
2016,4,13,9,15,0.0,69.5,3.2,18.0,69.5,61.55,45.32
2016,4,13,9,30,0.0,102.0,3.2,18.0,102.0,90.34,68.67
2016,4,13,9,45,0.0,119.0,3.2,18.5,119.0,105.16,80.32
2016,4,13,10,0,0.0,136.0,3.2,19.0,136.0,120.06,91.91
2016,4,13,10,15,2.5,153.0,3.2,19.0,155.5,136.41,104.77
2016,4,13,10,30,5.0,170.0,3.2,19.0,175.0,153.14,117.9
2016,4,13,10,45,2.5,135.0,3.25,19.5,137.5,121.37,92.26
2016,4,13,11,0,0.0,100.0,3.3,20.0,100.0,88.93,66.11
2016,4,13,11,15,0.0,116.5,3.25,20.5,116.5,103.65,77.64
2016,4,13,11,30,0.0,133.0,3.2,21.0,133.0,118.46,89.1
2016,4,13,11,45,3.5,155.5,3.2,21.5,159.0,141.62,107.16
2016,4,13,12,0,7.0,178.0,3.2,22.0,185.0,165.22,125.39
2016,4,13,12,15,19.5,283.5,3.15,22.0,302.5,279.72,213.56
2016,4,13,12,30,32.0,389.0,3.1,22.0,420.0,394.36,299.11
2016,4,13,12,45,18.0,271.5,3.1,22.5,289.0,262.87,199.75
2016,4,13,13,0,4.0,154.0,3.1,23.0,158.0,142.18,106.73
2016,4,13,13,15,7.0,181.5,3.0,23.0,188.0,170.52,129.05
2016,4,13,13,30,10.0,209.0,2.9,23.0,218.0,199.25,151.33
2016,4,13,13,45,12.0,237.0,2.8,23.0,248.0,227.87,173.35
2016,4,13,14,0,14.0,265.0,2.7,23.0,278.0,257.0,195.64
2016,4,13,14,15,82.5,340.0,2.6,23.0,409.0,416.82,317.72
2016,4,13,14,30,151.0,415.0,2.5,23.0,540.0,585.16,440.3
2016,4,13,14,45,77.0,287.5,2.4,23.5,351.0,359.43,274.06
2016,4,13,15,0,3.0,160.0,2.3,24.0,162.0,147.66,111.19
2016,4,13,15,15,140.5,239.0,2.25,23.5,337.0,386.5,299.7
2016,4,13,15,30,278.0,318.0,2.2,23.0,512.0,620.47,472.81
2016,4,13,15,45,160.5,285.0,2.15,23.0,395.0,454.27,349.3
2016,4,13,16,0,43.0,252.0,2.1,23.0,278.0,294.58,227.6
2016,4,13,16,15,404.0,173.5,2.05,22.5,385.0,564.42,442.25
2016,4,13,16,30,765.0,95.0,2.0,22.0,492.0,760.55,586.97
2016,4,13,16,45,734.0,90.0,2.0,22.0,436.0,700.47,544.58
2016,4,13,17,0,703.0,85.0,2.0,22.0,380.0,644.03,506.16
2016,4,13,17,15,658.5,78.5,1.8,21.5,322.5,573.29,455.04
2016,4,13,17,30,614.0,72.0,1.6,21.0,265.0,504.73,402.99
2016,4,13,17,45,545.5,64.0,1.4,20.5,209.5,422.79,338.43
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,346.56,275.78
2016,4,13,18,15,369.0,43.5,1.15,19.0,104.5,252.65,197.71
2016,4,13,18,30,261.0,31.0,1.1,18.0,55.0,170.87,124.53
2016,4,13,18,45,130.5,15.5,1.1,17.5,27.5,75.91,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.0,12.5,2.5,11.5,21.0,11.37,0.0
2016,4,14,6,30,234.0,25.0,2.7,12.0,42.0,20.34,9.82
2016,4,14,6,45,357.5,37.5,2.95,13.0,90.5,29.83,20.43
2016,4,14,7,0,481.0,50.0,3.2,14.0,139.0,38.94,28.97
2016,4,14,7,15,240.5,70.5,3.15,14.5,115.0,51.69,40.54
2016,4,14,7,30,0.0,91.0,3.1,15.0,91.0,77.17,63.12
2016,4,14,7,45,1.0,112.0,3.1,16.0,112.5,94.13,77.62
2016,4,14,8,0,2.0,133.0,3.1,17.0,134.0,110.91,91.62
2016,4,14,8,15,8.0,155.0,3.1,17.5,159.0,129.47,102.06
2016,4,14,8,30,14.0,177.0,3.1,18.0,184.0,149.62,117.46
2016,4,14,8,45,12.5,187.5,3.15,19.0,194.5,160.66,125.5
2016,4,14,9,0,11.0,198.0,3.2,20.0,205.0,171.31,133.2
2016,4,14,9,15,12.0,212.0,3.15,20.5,220.0,185.2,143.57
2016,4,14,9,30,13.0,226.0,3.1,21.0,235.0,199.24,153.95
2016,4,14,9,45,23.0,266.0,3.1,21.5,283.0,238.63,183.89
2016,4,14,10,0,33.0,306.0,3.1,22.0,331.0,276.56,212.29
2016,4,14,10,15,37.5,329.5,3.05,22.5,359.5,303.41,231.92
2016,4,14,10,30,42.0,353.0,3.0,23.0,388.0,331.15,252.04
2016,4,14,10,45,109.0,397.5,3.0,23.5,491.5,419.04,317.44
2016,4,14,11,0,176.0,442.0,3.0,24.0,595.0,514.31,386.59
2016,4,14,11,15,562.5,276.0,2.95,24.0,782.0,675.72,509.37
2016,4,14,11,30,949.0,110.0,2.9,24.0,969.0,851.28,634.73
2016,4,14,11,45,695.5,256.5,2.9,24.5,891.5,825.61,612.1
2016,4,14,12,0,442.0,403.0,2.9,25.0,814.0,771.32,567.85
2016,4,14,12,15,691.5,262.0,2.9,25.0,908.5,885.73,652.5
2016,4,14,12,30,941.0,121.0,2.9,25.0,1003.0,990.37,721.6
2016,4,14,12,45,940.0,120.5,2.9,25.5,999.5,1014.23,734.7
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,1034.36,746.13
2016,4,14,13,15,936.5,119.5,2.9,26.0,983.0,1049.18,755.73
2016,4,14,13,30,934.0,119.0,2.9,26.0,970.0,1060.05,762.97
2016,4,14,13,45,929.5,118.0,2.9,26.0,949.0,1064.4,766.24
2016,4,14,14,0,925.0,117.0,2.9,26.0,928.0,1064.7,767.15
2016,4,14,14,15,918.0,115.5,2.85,26.0,898.5,1057.92,763.26
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,1047.18,757.05
2016,4,14,14,45,902.0,112.0,2.8,26.0,832.0,1030.03,747.39
2016,4,14,15,0,893.0,110.0,2.8,26.0,795.0,1009.18,735.49
2016,4,14,15,15,880.5,107.5,2.8,25.5,752.0,980.85,720.21
2016,4,14,15,30,868.0,105.0,2.8,25.0,709.0,949.29,702.77
2016,4,14,15,45,851.5,102.0,2.8,25.0,659.5,919.5,685.05
2016,4,14,16,0,835.0,99.0,2.8,25.0,610.0,877.73,659.12
2016,4,14,16,15,812.5,95.0,2.8,24.5,556.5,827.33,628.27
2016,4,14,16,30,790.0,91.0,2.8,24.0,503.0,775.36,595.7
2016,4,14,16,45,759.0,86.5,2.85,24.0,446.0,714.93,555.43
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,654.33,513.99
2016,4,14,17,15,683.5,76.0,2.65,23.0,331.0,586.5,466.06
2016,4,14,17,30,639.0,70.0,2.4,22.0,273.0,517.43,414.17
2016,4,14,17,45,571.0,62.5,2.2,21.0,216.0,435.25,349.88
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,358.67,287.12
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,263.3,207.2
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,180.15,132.59
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,82.14,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.0,15.0,1.15,12.5,20.5,13.64,0.0
2016,4,15,6,30,142.0,30.0,1.3,13.0,41.0,23.44,12.7
2016,4,15,6,45,249.5,47.5,1.45,14.0,87.0,36.56,26.29
2016,4,15,7,0,357.0,65.0,1.6,15.0,133.0,49.24,37.98
2016,4,15,7,15,178.5,69.0,1.6,15.5,103.0,53.62,42.1
2016,4,15,7,30,0.0,73.0,1.6,16.0,73.0,63.54,50.85
2016,4,15,7,45,3.5,105.5,1.6,16.5,107.0,89.47,73.36
2016,4,15,8,0,7.0,138.0,1.6,17.0,141.0,114.62,94.68
2016,4,15,8,15,15.0,163.0,1.6,17.5,170.5,135.71,106.73
2016,4,15,8,30,23.0,188.0,1.6,18.0,200.0,158.86,124.2
2016,4,15,8,45,45.5,224.0,1.6,19.0,250.5,187.54,145.08
2016,4,15,9,0,68.0,260.0,1.6,20.0,301.0,225.88,173.5
2016,4,15,9,15,125.5,292.0,1.65,20.5,375.5,271.39,206.82
2016,4,15,9,30,183.0,324.0,1.7,21.0,450.0,329.34,249.94
2016,4,15,9,45,514.5,225.0,1.8,21.5,609.0,404.96,304.64
2016,4,15,10,0,846.0,126.0,1.9,22.0,768.0,520.49,391.42
2016,4,15,10,15,857.0,128.5,1.95,22.5,805.5,578.78,436.06
2016,4,15,10,30,868.0,131.0,2.0,23.0,843.0,636.05,478.79
2016,4,15,10,45,879.5,130.0,2.1,23.5,874.5,688.99,517.51
2016,4,15,11,0,891.0,129.0,2.2,24.0,906.0,740.63,554.29
2016,4,15,11,15,896.0,130.5,2.3,24.0,928.0,788.08,587.78
2016,4,15,11,30,901.0,132.0,2.4,24.0,950.0,833.25,618.15
2016,4,15,11,45,898.5,136.0,2.5,24.5,962.5,871.97,642.8
2016,4,15,12,0,896.0,140.0,2.6,25.0,975.0,907.56,665.25
2016,4,15,12,15,897.0,140.0,2.7,25.5,979.5,939.43,685.15
2016,4,15,12,30,898.0,140.0,2.8,26.0,984.0,968.1,702.94
2016,4,15,12,45,897.5,139.5,2.9,26.5,980.5,991.58,717.36
2016,4,15,13,0,897.0,139.0,3.0,27.0,977.0,1011.53,729.58
2016,4,15,13,15,894.0,138.5,3.1,27.0,964.5,1025.4,739.45
2016,4,15,13,30,891.0,138.0,3.2,27.0,952.0,1035.47,747.07
2016,4,15,13,45,886.0,136.5,3.3,27.0,930.5,1038.71,750.47
2016,4,15,14,0,881.0,135.0,3.4,27.0,909.0,1038.05,751.55
2016,4,15,14,15,873.5,133.5,3.45,27.0,880.0,1031.0,748.29
2016,4,15,14,30,866.0,132.0,3.5,27.0,851.0,1020.17,742.74
2016,4,15,14,45,857.0,129.0,3.55,27.0,815.0,1002.57,732.92
2016,4,15,15,0,848.0,126.0,3.6,27.0,779.0,992.19,727.97
2016,4,15,15,15,834.5,123.0,3.6,26.5,736.0,962.92,711.63
2016,4,15,15,30,821.0,120.0,3.6,26.0,693.0,930.56,693.26
2016,4,15,15,45,801.5,117.0,3.65,26.0,644.0,889.83,668.0
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,846.8,640.92
2016,4,15,16,15,758.0,109.5,3.65,25.5,542.0,796.25,608.94
2016,4,15,16,30,734.0,105.0,3.6,25.0,489.0,748.61,578.48
2016,4,15,16,45,700.0,100.0,3.55,25.0,433.0,687.54,536.53
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,626.78,493.95
2016,4,15,17,15,620.0,88.0,3.2,24.0,320.5,556.09,442.45
2016,4,15,17,30,574.0,81.0,2.9,23.0,264.0,487.74,390.74
2016,4,15,17,45,504.5,71.5,2.6,22.5,208.5,405.48,325.33
2016,4,15,18,0,435.0,62.0,2.3,22.0,153.0,329.03,262.19
2016,4,15,18,15,332.5,48.0,2.3,21.0,104.5,236.11,184.78
2016,4,15,18,30,230.0,34.0,2.3,20.0,56.0,158.69,116.31
2016,4,15,18,45,115.0,17.0,2.3,19.5,28.0,72.53,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.0,15.0,3.4,16.0,18.0,13.64,0.0
2016,4,16,6,30,72.0,30.0,3.5,16.0,36.0,24.16,13.47
2016,4,16,6,45,157.0,53.5,3.65,16.5,80.0,42.0,30.72
2016,4,16,7,0,242.0,77.0,3.8,17.0,124.0,59.3,46.47
2016,4,16,7,15,121.0,55.0,3.95,17.5,78.5,43.2,32.58
2016,4,16,7,30,0.0,33.0,4.1,18.0,33.0,29.07,20.09
2016,4,16,7,45,0.0,45.0,4.3,18.5,45.0,39.69,29.35
2016,4,16,8,0,0.0,57.0,4.5,19.0,57.0,50.34,38.47
2016,4,16,8,15,0.0,81.0,4.75,19.5,81.0,71.68,54.08
2016,4,16,8,30,0.0,105.0,5.0,20.0,105.0,91.95,70.39
2016,4,16,8,45,0.0,92.0,5.25,20.5,92.0,81.43,61.38
2016,4,16,9,0,0.0,79.0,5.5,21.0,79.0,69.98,51.72
2016,4,16,9,15,0.0,102.0,5.55,21.5,102.0,90.25,67.85
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,110.14,83.46
2016,4,16,9,45,0.0,133.5,5.7,22.5,134.0,117.67,89.06
2016,4,16,10,0,0.0,142.0,5.8,23.0,143.0,125.25,94.68
2016,4,16,10,15,2.0,152.5,5.8,23.5,155.0,135.7,102.55
2016,4,16,10,30,4.0,163.0,5.8,24.0,167.0,146.44,110.61
2016,4,16,10,45,2.0,146.5,5.85,24.5,148.5,131.16,98.25
2016,4,16,11,0,0.0,130.0,5.9,25.0,130.0,115.49,85.65
2016,4,16,11,15,0.0,114.0,5.9,25.0,114.0,101.43,74.56
2016,4,16,11,30,0.0,98.0,5.9,25.0,98.0,87.28,63.4
2016,4,16,11,45,5.5,160.0,5.95,25.5,165.5,147.29,110.19
2016,4,16,12,0,11.0,222.0,6.0,26.0,233.0,208.26,156.95
2016,4,16,12,15,8.0,191.5,6.05,26.0,200.0,178.8,134.19
2016,4,16,12,30,5.0,161.0,6.1,26.0,167.0,148.94,111.09
2016,4,16,12,45,12.5,246.0,6.15,26.0,259.0,234.03,176.7
2016,4,16,13,0,20.0,331.0,6.2,26.0,351.0,321.23,242.82
2016,4,16,13,15,16.5,291.0,6.15,26.0,307.0,281.46,212.73
2016,4,16,13,30,13.0,251.0,6.1,26.0,263.0,241.29,182.34
2016,4,16,13,45,27.0,316.5,6.1,26.0,340.5,331.91,251.62
2016,4,16,14,0,41.0,382.0,6.1,26.0,418.0,415.21,314.27
2016,4,16,14,15,39.5,368.0,6.05,25.5,402.0,401.76,305.03
2016,4,16,14,30,38.0,354.0,6.0,25.0,386.0,387.96,295.7
2016,4,16,14,45,31.5,324.0,6.0,25.0,350.0,351.84,268.87
2016,4,16,15,0,25.0,294.0,6.0,25.0,314.0,299.28,229.33
2016,4,16,15,15,18.0,258.5,5.95,24.5,272.5,258.0,198.37
2016,4,16,15,30,11.0,223.0,5.9,24.0,231.0,216.87,167.05
2016,4,16,15,45,17.5,227.0,5.85,24.0,238.5,227.84,176.39
2016,4,16,16,0,24.0,231.0,5.8,24.0,246.0,238.97,185.85
2016,4,16,16,15,53.0,229.0,5.65,23.5,258.0,277.91,218.36
2016,4,16,16,30,82.0,227.0,5.5,23.0,270.0,301.38,238.73
2016,4,16,16,45,43.0,184.0,5.4,23.0,206.5,221.5,175.1
2016,4,16,17,0,4.0,141.0,5.3,23.0,143.0,135.34,105.3
2016,4,16,17,15,2.0,120.0,5.05,22.5,121.0,113.9,88.38
2016,4,16,17,30,0.0,99.0,4.8,22.0,99.0,92.55,71.18
2016,4,16,17,45,147.5,89.0,4.6,22.0,120.0,198.15,160.01
2016,4,16,18,0,295.0,79.0,4.4,22.0,141.0,270.73,217.46
2016,4,16,18,15,208.0,59.0,4.4,21.5,96.0,180.69,141.34
2016,4,16,18,30,121.0,39.0,4.4,21.0,51.0,110.29,80.0
2016,4,16,18,45,60.5,19.5,4.4,20.5,25.5,50.83,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.0,19.0,2.5,2.27,0.0
2016,4,17,6,30,0.0,5.0,3.1,19.0,5.0,4.38,0.0
2016,4,17,6,45,0.0,13.0,3.25,19.5,13.0,11.41,4.17
2016,4,17,7,0,0.0,21.0,3.4,20.0,21.0,18.46,10.48
2016,4,17,7,15,0.0,31.0,3.55,20.0,31.0,27.3,18.33
2016,4,17,7,30,0.0,41.0,3.7,20.0,41.0,36.14,26.11
2016,4,17,7,45,0.0,60.5,3.9,20.5,60.5,53.44,41.06
2016,4,17,8,0,0.0,80.0,4.1,21.0,80.0,70.56,55.59
2016,4,17,8,15,0.0,93.0,4.25,21.0,93.0,81.64,61.89
2016,4,17,8,30,0.0,106.0,4.4,21.0,106.0,92.8,70.75
2016,4,17,8,45,0.0,118.5,4.55,21.5,118.5,103.62,79.1
2016,4,17,9,0,0.0,131.0,4.7,22.0,131.0,114.51,87.42
2016,4,17,9,15,0.0,142.5,4.75,22.0,142.5,124.62,95.22
2016,4,17,9,30,0.0,154.0,4.8,22.0,154.0,134.8,103.04
2016,4,17,9,45,21.5,244.5,4.9,22.5,261.0,220.4,169.7
2016,4,17,10,0,43.0,335.0,5.0,23.0,368.0,304.44,233.73
2016,4,17,10,15,44.5,351.0,5.0,23.0,387.0,324.51,248.66
2016,4,17,10,30,46.0,367.0,5.0,23.0,406.0,344.87,263.85
2016,4,17,10,45,48.0,381.0,5.05,23.5,422.5,364.15,277.68
2016,4,17,11,0,50.0,395.0,5.1,24.0,439.0,383.74,291.63
2016,4,17,11,15,30.5,305.0,5.05,24.0,332.5,295.68,224.98
2016,4,17,11,30,11.0,215.0,5.0,24.0,226.0,200.12,151.61
2016,4,17,11,45,11.5,217.5,4.95,24.0,229.0,203.7,154.43
2016,4,17,12,0,12.0,220.0,4.9,24.0,232.0,207.29,157.14
2016,4,17,12,15,125.5,352.0,4.8,24.0,471.0,446.79,340.94
2016,4,17,12,30,239.0,484.0,4.7,24.0,710.0,684.98,513.82
2016,4,17,12,45,208.0,485.5,4.65,24.0,681.5,668.78,500.35
2016,4,17,13,0,177.0,487.0,4.6,24.0,653.0,650.15,486.35
2016,4,17,13,15,88.5,283.5,4.55,24.0,366.5,367.84,280.55
2016,4,17,13,30,0.0,80.0,4.5,24.0,80.0,71.33,50.89
2016,4,17,13,45,0.0,71.0,4.5,24.0,71.0,63.21,44.68
2016,4,17,14,0,0.0,62.0,4.5,24.0,62.0,55.15,38.34
2016,4,17,14,15,27.5,220.0,4.55,23.5,243.5,238.32,182.99
2016,4,17,14,30,55.0,378.0,4.6,23.0,425.0,430.12,329.07
2016,4,17,14,45,27.5,259.0,4.7,23.0,283.0,279.59,214.88
2016,4,17,15,0,0.0,140.0,4.8,23.0,141.0,125.9,94.91
2016,4,17,15,15,0.0,108.0,4.85,22.5,108.5,96.31,71.92
2016,4,17,15,30,0.0,76.0,4.9,22.0,76.0,67.39,49.02
2016,4,17,15,45,0.0,49.5,5.0,22.0,49.5,43.81,30.07
2016,4,17,16,0,0.0,23.0,5.1,22.0,23.0,20.31,10.99
2016,4,17,16,15,0.0,17.0,4.95,21.5,17.0,15.0,6.71
2016,4,17,16,30,0.0,11.0,4.8,21.0,11.0,9.69,2.38
2016,4,17,16,45,0.0,14.5,4.7,21.0,14.5,12.77,4.97
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,15.85,7.58
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,13.2,5.42
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,10.55,3.24
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,8.34,1.38
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.14,0.0
2016,4,17,18,15,0.0,4.5,3.5,20.0,4.5,3.94,0.0
2016,4,17,18,30,0.0,2.0,3.3,20.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.15,20.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,1.65,17.0,2.5,2.27,0.0
2016,4,18,6,30,0.0,5.0,1.9,17.0,5.0,4.38,0.0
2016,4,18,6,45,0.0,11.5,2.2,17.0,11.5,10.09,3.14
2016,4,18,7,0,0.0,18.0,2.5,17.0,18.0,15.82,8.34
2016,4,18,7,15,0.0,25.0,2.6,17.5,25.0,22.0,13.88
2016,4,18,7,30,0.0,32.0,2.7,18.0,32.0,28.18,19.33
2016,4,18,7,45,0.0,21.0,2.85,18.5,21.0,18.48,10.68
2016,4,18,8,0,0.0,10.0,3.0,19.0,10.0,8.8,2.08
2016,4,18,8,15,0.0,13.0,3.1,19.0,13.0,11.45,3.96
2016,4,18,8,30,0.0,16.0,3.2,19.0,16.0,14.1,6.14
2016,4,18,8,45,3.5,102.5,3.3,19.5,105.0,90.95,69.27
2016,4,18,9,0,7.0,189.0,3.4,20.0,194.0,163.43,127.09
2016,4,18,9,15,8.0,198.5,3.45,20.5,204.5,173.25,134.17
2016,4,18,9,30,9.0,208.0,3.5,21.0,215.0,183.13,141.37
2016,4,18,9,45,11.0,226.0,3.6,21.5,234.5,200.6,154.48
2016,4,18,10,0,13.0,244.0,3.7,22.0,254.0,218.44,167.77
2016,4,18,10,15,24.0,293.5,3.6,22.0,313.5,268.12,205.77
2016,4,18,10,30,35.0,343.0,3.5,22.0,373.0,318.2,243.53
2016,4,18,10,45,45.0,372.5,3.4,22.5,411.5,354.85,270.28
2016,4,18,11,0,55.0,402.0,3.3,23.0,450.0,393.1,297.89
2016,4,18,11,15,47.5,400.0,3.3,23.0,443.0,392.17,296.74
2016,4,18,11,30,40.0,398.0,3.3,23.0,436.0,390.2,294.97
2016,4,18,11,45,29.0,355.5,3.35,23.0,383.0,347.44,263.06
2016,4,18,12,0,18.0,313.0,3.4,23.0,330.0,296.45,224.76
2016,4,18,12,15,15.5,280.5,3.35,22.5,295.5,266.21,202.4
2016,4,18,12,30,13.0,248.0,3.3,22.0,261.0,235.39,179.32
2016,4,18,12,45,28.5,333.5,3.3,22.0,361.0,340.13,259.12
2016,4,18,13,0,44.0,419.0,3.3,22.0,461.0,441.65,334.28
2016,4,18,13,15,94.0,445.5,3.25,22.0,533.0,521.22,393.51
2016,4,18,13,30,144.0,472.0,3.2,22.0,605.0,617.02,463.11
2016,4,18,13,45,77.5,353.5,3.15,22.0,425.0,419.38,318.99
2016,4,18,14,0,11.0,235.0,3.1,22.0,245.0,225.18,171.62
2016,4,18,14,15,127.0,323.5,3.0,22.0,430.5,458.78,352.27
2016,4,18,14,30,243.0,412.0,2.9,22.0,616.0,670.97,506.64
2016,4,18,14,45,122.0,278.5,2.8,22.0,381.0,409.1,314.46
2016,4,18,15,0,1.0,145.0,2.7,22.0,146.0,131.53,99.31
2016,4,18,15,15,0.5,107.0,2.6,21.5,107.5,95.87,71.77
2016,4,18,15,30,0.0,69.0,2.5,21.0,69.0,61.17,44.17
2016,4,18,15,45,21.5,162.0,2.4,21.0,175.5,176.05,137.23
2016,4,18,16,0,43.0,255.0,2.3,21.0,282.0,296.15,231.67
2016,4,18,16,15,21.5,140.0,2.2,21.0,153.5,153.62,119.68
2016,4,18,16,30,0.0,25.0,2.1,21.0,25.0,22.05,12.6
2016,4,18,16,45,42.0,101.5,2.05,21.0,119.5,129.59,102.4
2016,4,18,17,0,84.0,178.0,2.0,21.0,214.0,246.31,196.93
2016,4,18,17,15,72.5,153.5,1.9,20.5,181.5,209.94,168.05
2016,4,18,17,30,61.0,129.0,1.8,20.0,149.0,174.31,139.62
2016,4,18,17,45,46.5,104.5,1.75,20.0,118.0,137.67,109.41
2016,4,18,18,0,32.0,80.0,1.7,20.0,87.0,102.07,79.46
2016,4,18,18,15,16.0,56.0,1.55,19.5,59.5,67.26,49.92
2016,4,18,18,30,0.0,32.0,1.4,19.0,32.0,29.94,18.27
2016,4,18,18,45,0.0,16.0,1.3,19.0,16.0,14.1,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,2.0,16.0,22.5,14.32,0.0
2016,4,19,6,30,112.0,35.0,2.1,16.0,45.0,28.04,17.52
2016,4,19,6,45,195.0,56.0,2.25,16.5,89.5,44.01,32.67
2016,4,19,7,0,278.0,77.0,2.4,17.0,134.0,57.69,45.17
2016,4,19,7,15,139.0,84.5,2.4,17.5,113.0,67.53,53.99
2016,4,19,7,30,0.0,92.0,2.4,18.0,92.0,78.38,63.39
2016,4,19,7,45,15.0,125.0,2.4,18.5,131.5,104.13,85.41
2016,4,19,8,0,30.0,158.0,2.4,19.0,171.0,123.03,101.11
2016,4,19,8,15,26.0,174.5,2.4,19.0,187.0,145.1,113.4
2016,4,19,8,30,22.0,191.0,2.4,19.0,203.0,161.5,125.94
2016,4,19,8,45,26.5,214.5,2.4,19.5,230.0,184.15,143.09
2016,4,19,9,0,31.0,238.0,2.4,20.0,257.0,201.55,156.03
2016,4,19,9,15,18.0,213.0,2.4,20.5,224.5,188.06,145.25
2016,4,19,9,30,5.0,188.0,2.4,21.0,192.0,165.14,126.96
2016,4,19,9,45,7.0,203.0,2.4,21.5,209.0,179.7,137.87
2016,4,19,10,0,9.0,218.0,2.4,22.0,226.0,194.6,148.89
2016,4,19,10,15,7.0,192.5,2.4,22.0,198.5,172.98,131.83
2016,4,19,10,30,5.0,167.0,2.4,22.0,171.0,150.51,114.16
2016,4,19,10,45,3.5,157.0,2.4,22.5,160.5,141.34,106.65
2016,4,19,11,0,2.0,147.0,2.4,23.0,150.0,131.9,98.94
2016,4,19,11,15,15.0,257.0,2.35,23.0,272.0,239.18,181.72
2016,4,19,11,30,28.0,367.0,2.3,23.0,394.0,352.76,266.42
2016,4,19,11,45,18.0,276.5,2.3,23.5,294.5,261.89,197.68
2016,4,19,12,0,8.0,186.0,2.3,24.0,195.0,173.21,130.05
2016,4,19,12,15,15.0,269.0,2.25,24.0,284.0,255.26,192.66
2016,4,19,12,30,22.0,352.0,2.2,24.0,373.0,339.16,254.83
2016,4,19,12,45,54.0,409.5,2.2,24.0,461.0,437.4,326.99
2016,4,19,13,0,86.0,467.0,2.2,24.0,549.0,529.35,392.86
2016,4,19,13,15,119.0,470.5,2.2,24.0,581.5,583.85,431.71
2016,4,19,13,30,152.0,474.0,2.2,24.0,614.0,626.45,462.25
2016,4,19,13,45,197.5,459.0,2.2,24.0,637.0,662.44,488.75
2016,4,19,14,0,243.0,444.0,2.2,24.0,660.0,697.6,514.62
2016,4,19,14,15,152.0,414.5,2.2,23.5,548.0,579.0,431.37
2016,4,19,14,30,61.0,385.0,2.2,23.0,436.0,442.79,333.33
2016,4,19,14,45,31.0,266.5,2.2,23.0,292.5,290.39,221.29
2016,4,19,15,0,1.0,148.0,2.2,23.0,149.0,134.31,101.15
2016,4,19,15,15,4.0,172.0,2.2,23.0,175.0,159.99,121.9
2016,4,19,15,30,7.0,196.0,2.2,23.0,201.0,186.29,142.79
2016,4,19,15,45,50.5,238.5,2.2,23.0,270.0,283.09,219.51
2016,4,19,16,0,94.0,281.0,2.2,23.0,339.0,370.41,287.27
2016,4,19,16,15,131.0,258.0,2.15,22.5,331.5,391.46,305.29
2016,4,19,16,30,168.0,235.0,2.1,22.0,324.0,393.77,309.56
2016,4,19,16,45,84.0,178.0,2.1,22.0,222.5,245.39,194.14
2016,4,19,17,0,0.0,121.0,2.1,22.0,121.0,111.26,85.62
2016,4,19,17,15,0.0,103.0,1.85,21.5,103.0,94.38,72.5
2016,4,19,17,30,0.0,85.0,1.6,21.0,85.0,77.45,58.91
2016,4,19,17,45,151.5,83.0,1.4,21.0,116.0,191.38,154.36
2016,4,19,18,0,303.0,81.0,1.2,21.0,147.0,275.39,219.77
2016,4,19,18,15,220.0,61.0,1.15,20.5,101.5,187.16,146.04
2016,4,19,18,30,137.0,41.0,1.1,20.0,56.0,118.0,86.71
2016,4,19,18,45,68.5,20.5,1.05,20.0,28.0,54.96,10.7
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.0,0.35,17.0,1.0,0.87,0.0
2016,4,20,6,30,0.0,2.0,0.4,17.0,2.0,1.75,0.0
2016,4,20,6,45,0.0,3.5,0.45,17.5,3.5,3.07,0.0
2016,4,20,7,0,0.0,5.0,0.5,18.0,5.0,4.39,0.0
2016,4,20,7,15,0.0,7.5,0.6,18.5,7.5,6.58,0.2
2016,4,20,7,30,0.0,10.0,0.7,19.0,10.0,8.79,2.14
2016,4,20,7,45,0.0,8.5,0.85,19.5,8.5,7.47,0.94
2016,4,20,8,0,0.0,7.0,1.0,20.0,7.0,6.16,0.0
2016,4,20,8,15,290.5,80.5,1.1,20.0,232.0,70.0,44.11
2016,4,20,8,30,581.0,154.0,1.2,20.0,457.0,178.27,114.9
2016,4,20,8,45,543.0,180.0,1.3,20.5,486.5,231.67,157.89
2016,4,20,9,0,505.0,206.0,1.4,21.0,516.0,280.5,199.66
2016,4,20,9,15,600.0,190.0,1.4,21.5,587.5,334.09,241.38
2016,4,20,9,30,695.0,174.0,1.4,22.0,659.0,396.96,290.8
2016,4,20,9,45,718.5,174.5,1.45,22.5,703.5,452.74,335.63
2016,4,20,10,0,742.0,175.0,1.5,23.0,748.0,510.03,380.31
2016,4,20,10,15,754.5,178.5,1.5,23.0,784.5,565.07,422.53
2016,4,20,10,30,767.0,182.0,1.5,23.0,821.0,619.89,463.3
2016,4,20,10,45,775.5,185.0,1.5,23.0,850.5,671.16,500.44
2016,4,20,11,0,784.0,188.0,1.5,23.0,880.0,720.38,535.23
2016,4,20,11,15,790.0,189.0,1.5,23.0,901.5,764.63,565.86
2016,4,20,11,30,796.0,190.0,1.5,23.0,923.0,807.04,594.64
2016,4,20,11,45,832.0,168.5,1.5,23.5,944.0,851.81,622.52
2016,4,20,12,0,868.0,147.0,1.5,24.0,965.0,887.84,643.96
2016,4,20,12,15,869.0,147.5,1.45,24.0,970.0,918.91,662.71
2016,4,20,12,30,870.0,148.0,1.4,24.0,975.0,946.94,679.43
2016,4,20,12,45,867.0,149.5,1.4,24.0,970.0,968.97,693.04
2016,4,20,13,0,864.0,151.0,1.4,24.0,965.0,987.56,704.61
2016,4,20,13,15,860.5,150.0,1.35,23.5,952.5,999.8,712.91
2016,4,20,13,30,857.0,149.0,1.3,23.0,940.0,1008.38,719.09
2016,4,20,13,45,851.5,148.0,1.3,23.0,919.0,1011.25,721.34
2016,4,20,14,0,846.0,147.0,1.3,23.0,898.0,1022.5,729.01
2016,4,20,14,15,838.0,145.0,1.3,23.0,869.0,1014.33,724.64
2016,4,20,14,30,830.0,143.0,1.3,23.0,840.0,1002.44,718.33
2016,4,20,14,45,563.0,253.5,1.35,23.0,717.5,851.33,621.74
2016,4,20,15,0,296.0,364.0,1.4,23.0,595.0,687.89,508.08
2016,4,20,15,15,272.5,347.0,1.45,23.0,550.0,644.79,481.12
2016,4,20,15,30,249.0,330.0,1.5,23.0,505.0,601.16,452.12
2016,4,20,15,45,297.0,295.5,1.55,23.0,490.5,603.0,456.95
2016,4,20,16,0,345.0,261.0,1.6,23.0,476.0,600.46,458.29
2016,4,20,16,15,533.0,183.0,1.55,22.5,482.0,679.38,520.87
2016,4,20,16,30,721.0,105.0,1.5,22.0,488.0,732.5,561.56
2016,4,20,16,45,688.0,100.0,1.5,22.0,433.5,672.91,520.94
2016,4,20,17,0,655.0,95.0,1.5,22.0,379.0,613.63,480.48
2016,4,20,17,15,611.0,88.0,1.4,21.5,323.0,545.16,430.94
2016,4,20,17,30,567.0,81.0,1.3,21.0,267.0,478.9,381.28
2016,4,20,17,45,500.0,72.5,1.2,21.0,213.0,400.11,319.24
2016,4,20,18,0,433.0,64.0,1.1,21.0,159.0,326.84,259.32
2016,4,20,18,15,336.5,50.5,1.1,20.5,111.0,237.77,185.72
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,163.6,121.56
2016,4,20,18,45,120.0,18.5,1.1,19.5,31.5,76.73,22.47
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.95,18.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,1.2,19.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.0,1.2,19.0,4.0,3.51,0.0
2016,4,21,7,30,0.0,5.0,1.2,19.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,57.5,1.3,19.5,57.5,50.78,38.94
2016,4,21,8,0,0.0,110.0,1.4,20.0,110.0,94.41,76.24
2016,4,21,8,15,0.0,90.0,1.3,20.0,90.0,79.29,60.05
2016,4,21,8,30,0.0,70.0,1.2,20.0,70.0,61.93,45.62
2016,4,21,8,45,0.0,53.5,1.2,20.5,53.5,47.3,33.4
2016,4,21,9,0,0.0,37.0,1.2,21.0,37.0,32.7,21.27
2016,4,21,9,15,0.0,48.0,1.1,21.5,48.0,42.48,29.11
2016,4,21,9,30,0.0,59.0,1.0,22.0,59.0,52.27,36.86
2016,4,21,9,45,32.0,205.5,0.95,22.5,230.5,190.11,144.93
2016,4,21,10,0,64.0,352.0,0.9,23.0,402.0,327.89,247.23
2016,4,21,10,15,215.5,365.0,0.85,23.0,543.5,427.05,318.94
2016,4,21,10,30,367.0,378.0,0.8,23.0,685.0,543.83,401.83
2016,4,21,10,45,594.5,270.0,0.75,23.5,787.5,625.94,460.16
2016,4,21,11,0,822.0,162.0,0.7,24.0,890.0,724.1,528.45
2016,4,21,11,15,827.5,163.5,0.7,24.0,911.5,769.77,558.38
2016,4,21,11,30,833.0,165.0,0.7,24.0,933.0,813.44,586.35
2016,4,21,11,45,853.5,154.0,0.7,24.0,950.5,848.78,607.98
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,889.0,632.62
2016,4,21,12,15,875.5,143.5,0.75,24.0,973.0,920.57,652.53
2016,4,21,12,30,877.0,144.0,0.8,24.0,978.0,949.12,670.68
2016,4,21,12,45,876.5,143.5,0.9,24.5,974.5,971.71,684.86
2016,4,21,13,0,876.0,143.0,1.0,25.0,971.0,990.89,697.05
2016,4,21,13,15,873.0,142.5,1.1,25.0,958.5,1004.11,707.04
2016,4,21,13,30,870.0,142.0,1.2,25.0,946.0,1013.64,714.94
2016,4,21,13,45,862.5,142.5,1.3,25.0,924.5,1015.94,718.53
2016,4,21,14,0,855.0,143.0,1.4,25.0,903.0,1014.49,719.96
2016,4,21,14,15,847.0,141.0,1.45,24.5,874.0,1006.31,717.94
2016,4,21,14,30,839.0,139.0,1.5,24.0,845.0,1006.03,721.05
2016,4,21,14,45,829.5,136.0,1.6,24.0,809.0,987.82,712.2
2016,4,21,15,0,820.0,133.0,1.7,24.0,773.0,966.13,701.27
2016,4,21,15,15,806.0,130.0,1.7,24.0,730.5,936.81,684.08
2016,4,21,15,30,792.0,127.0,1.7,24.0,688.0,904.55,664.99
2016,4,21,15,45,774.5,123.0,1.7,24.0,640.0,865.27,641.16
2016,4,21,16,0,757.0,119.0,1.7,24.0,592.0,823.72,615.62
2016,4,21,16,15,733.0,114.0,1.7,23.5,540.0,777.77,587.89
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,726.44,555.84
2016,4,21,16,45,453.5,145.0,1.7,23.0,377.5,534.81,417.75
2016,4,21,17,0,198.0,181.0,1.7,23.0,267.0,344.34,271.85
2016,4,21,17,15,184.5,156.5,1.6,22.5,227.5,300.52,239.57
2016,4,21,17,30,171.0,132.0,1.5,22.0,188.0,257.27,206.04
2016,4,21,17,45,149.0,108.0,1.4,21.5,150.0,210.37,168.41
2016,4,21,18,0,127.0,84.0,1.3,21.0,112.0,165.11,131.0
2016,4,21,18,15,91.5,61.0,1.3,20.5,78.5,116.43,89.86
2016,4,21,18,30,56.0,38.0,1.3,20.0,45.0,70.62,50.5
2016,4,21,18,45,28.0,19.0,1.35,20.0,22.5,33.0,8.66
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,2.0,13.5,33.5,12.35,0.0
2016,4,22,6,30,341.0,31.0,2.3,14.0,67.0,24.92,15.55
2016,4,22,6,45,445.5,41.5,2.6,15.0,118.5,32.47,22.93
2016,4,22,7,0,550.0,52.0,2.9,16.0,170.0,39.76,29.63
2016,4,22,7,15,613.5,59.0,2.8,16.5,227.5,43.78,33.28
2016,4,22,7,30,677.0,66.0,2.7,17.0,285.0,47.66,36.64
2016,4,22,7,45,718.0,71.5,2.65,17.5,343.5,54.99,42.9
2016,4,22,8,0,759.0,77.0,2.6,18.0,402.0,57.65,44.97
2016,4,22,8,15,788.5,81.0,2.55,19.0,459.5,101.21,54.85
2016,4,22,8,30,818.0,85.0,2.5,20.0,517.0,161.05,91.12
2016,4,22,8,45,838.5,88.5,2.5,21.0,571.0,222.23,138.82
2016,4,22,9,0,859.0,92.0,2.5,22.0,625.0,291.11,196.43
2016,4,22,9,15,875.0,95.0,2.5,22.0,674.5,353.59,250.74
2016,4,22,9,30,891.0,98.0,2.5,22.0,724.0,416.83,305.05
2016,4,22,9,45,902.0,100.5,2.55,22.5,768.0,478.0,355.95
2016,4,22,10,0,913.0,103.0,2.6,23.0,812.0,538.8,404.83
2016,4,22,10,15,922.0,105.0,2.6,23.0,849.5,597.44,451.12
2016,4,22,10,30,931.0,107.0,2.6,23.0,887.0,654.96,495.12
2016,4,22,10,45,936.5,108.5,2.65,23.5,916.5,708.38,534.14
2016,4,22,11,0,942.0,110.0,2.7,24.0,946.0,759.83,570.61
2016,4,22,11,15,946.0,111.0,2.75,24.0,968.0,807.52,603.32
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,852.66,633.4
2016,4,22,11,45,953.0,112.5,2.85,24.5,1003.5,893.81,659.31
2016,4,22,12,0,956.0,113.0,2.9,25.0,1017.0,931.98,683.02
2016,4,22,12,15,956.5,113.0,2.9,25.0,1021.5,964.35,703.75
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,993.29,722.24
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.0,1017.27,737.99
2016,4,22,13,0,954.0,114.0,3.0,25.0,1016.0,1037.52,751.44
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.0,1050.97,759.76
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1060.41,765.66
2016,4,22,13,45,942.5,111.5,2.9,25.0,968.0,1063.82,768.35
2016,4,22,14,0,937.0,111.0,2.9,25.0,946.0,1063.15,768.65
2016,4,22,14,15,930.0,109.5,2.85,25.0,916.0,1055.9,764.44
2016,4,22,14,30,923.0,108.0,2.8,25.0,886.0,1044.67,757.89
2016,4,22,14,45,913.0,107.0,2.75,25.0,848.5,1027.15,747.45
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,1005.97,734.81
2016,4,22,15,15,890.5,103.5,2.65,25.0,767.5,977.25,717.36
2016,4,22,15,30,878.0,101.0,2.6,25.0,724.0,945.3,697.85
2016,4,22,15,45,862.0,98.5,2.55,25.0,674.5,907.19,674.2
2016,4,22,16,0,846.0,96.0,2.5,25.0,625.0,874.72,654.28
2016,4,22,16,15,824.0,92.5,2.35,24.5,571.5,825.11,622.94
2016,4,22,16,30,802.0,89.0,2.2,24.0,518.0,773.91,590.16
2016,4,22,16,45,773.5,84.5,2.05,23.5,461.5,715.26,551.52
2016,4,22,17,0,745.0,80.0,1.9,23.0,405.0,656.27,511.78
2016,4,22,17,15,703.5,74.5,1.75,22.5,347.0,587.27,462.96
2016,4,22,17,30,662.0,69.0,1.6,22.0,289.0,523.16,414.91
2016,4,22,17,45,601.5,61.5,1.45,21.5,232.0,444.92,354.12
2016,4,22,18,0,541.0,54.0,1.3,21.0,175.0,371.54,294.57
2016,4,22,18,15,440.5,44.0,1.3,20.0,124.0,281.69,220.58
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,202.65,152.17
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,95.57,39.83
