Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,13.15,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,26.57,17.03
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,34.03,24.28
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,41.24,30.88
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,45.57,34.77
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,49.73,38.35
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,52.46,40.54
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,60.54,47.29
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,104.61,57.52
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,163.85,93.54
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,224.36,140.43
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,286.82,192.67
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,353.87,249.8
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,416.13,302.6
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,476.31,351.96
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,536.02,399.23
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,593.65,443.89
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,650.18,486.27
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,702.96,523.7
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,753.7,558.47
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,800.44,589.72
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,844.71,618.05
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,884.23,641.76
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,920.8,663.31
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,952.93,683.18
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,981.76,700.95
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,1004.34,715.52
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,1023.23,727.94
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,1036.9,737.25
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,1046.69,744.34
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,1050.05,748.3
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,1049.44,749.95
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,1042.36,747.68
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,1031.41,743.08
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,1014.17,735.09
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,993.32,724.73
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,964.65,709.62
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,942.18,698.55
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,902.0,674.12
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,859.4,647.9
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,809.73,616.59
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,758.57,583.76
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,698.15,542.86
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,641.33,503.74
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,572.61,454.36
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,505.9,404.37
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,425.34,341.02
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,350.32,279.68
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,262.88,206.79
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,185.81,139.96
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,86.67,39.46
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,16.6,2.59
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,32.14,21.73
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,51.58,39.5
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,68.59,54.84
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,83.91,68.48
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,98.85,81.47
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,117.65,97.36
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,135.71,112.28
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,139.76,107.31
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,129.79,101.26
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,131.07,101.75
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,131.97,101.95
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,114.58,87.67
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,96.42,72.84
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,148.91,114.38
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,201.83,155.45
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,226.6,174.39
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,251.93,193.7
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,278.26,213.28
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,305.16,233.1
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,331.2,252.53
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,357.12,271.77
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,359.22,272.59
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,361.01,273.27
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,286.3,217.21
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,216.95,164.54
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,221.35,168.05
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,225.7,171.41
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,200.82,152.33
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,175.71,133.04
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,418.12,319.0
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,648.69,484.83
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,669.6,500.02
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,704.85,526.18
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,833.68,623.73
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,936.47,697.35
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,749.04,565.71
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,539.65,410.78
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,373.11,287.69
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,186.18,142.72
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,328.62,258.15
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,439.84,346.3
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,532.16,420.07
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,585.56,463.54
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,517.57,412.36
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,447.32,358.68
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,374.73,301.19
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,307.05,245.56
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,226.03,177.71
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,155.06,116.53
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,75.4,36.51
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,16.05,3.4
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,31.75,21.18
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,42.27,31.02
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,52.45,40.2
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,71.2,56.55
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,97.93,79.43
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,107.73,87.41
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,117.61,95.3
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,156.45,114.53
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,195.86,146.07
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,221.97,166.8
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,250.8,189.9
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,281.17,212.94
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,312.37,236.38
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,380.82,286.7
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,464.98,349.14
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,499.64,375.38
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,531.97,399.33
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,619.31,465.79
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,722.96,543.11
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,767.12,574.62
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,809.27,604.09
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,844.81,626.59
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,885.82,652.62
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,916.22,672.1
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,943.56,689.5
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,964.38,703.13
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,981.74,714.58
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,884.64,647.08
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,750.73,548.17
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,673.23,493.52
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,607.07,445.48
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,820.82,604.26
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,995.75,724.05
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,975.43,710.25
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,951.87,695.89
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,922.43,678.76
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,890.15,659.67
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,849.07,633.51
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,811.11,609.36
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,761.61,577.59
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,711.07,544.66
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,651.77,503.98
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,592.89,461.76
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,525.1,412.49
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,459.61,363.3
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,377.27,299.35
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,306.73,242.25
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,225.57,175.15
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,154.37,114.6
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,75.23,38.07
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,18.0,5.48
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,33.96,23.02
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,47.78,35.64
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,61.03,47.47
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,79.33,63.48
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,94.42,76.41
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,114.04,92.81
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,135.0,110.02
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,158.42,117.74
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,199.75,142.38
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,241.66,175.42
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,282.24,208.47
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,329.27,241.34
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,402.87,297.98
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,458.94,344.45
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,515.37,389.97
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,568.48,432.55
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,621.12,473.76
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,670.55,510.74
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,718.33,545.61
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,760.31,576.56
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,801.66,606.5
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,723.63,543.72
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,611.11,455.02
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,632.8,471.03
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,654.21,486.34
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,553.93,413.02
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,436.44,325.99
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,558.48,417.29
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,670.99,499.18
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,634.48,471.6
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,596.48,443.47
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,631.05,470.34
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,664.13,495.81
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,690.3,516.02
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,697.91,523.45
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,602.9,455.82
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,525.82,399.91
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,537.62,411.36
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,560.77,430.47
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,333.67,259.64
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,113.94,85.75
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,123.34,93.82
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,133.61,102.39
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,113.0,86.37
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,92.41,70.11
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,165.1,130.68
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,223.56,177.26
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,147.87,114.42
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,85.53,62.16
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,40.56,19.38
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,17.58,6.15
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,34.79,24.13
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,43.77,32.73
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,54.11,42.21
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,59.4,47.0
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,64.47,51.41
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,64.28,50.98
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,64.27,50.67
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,111.6,62.78
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,176.69,104.51
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,235.6,150.0
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,298.15,202.03
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,361.06,255.95
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,429.05,312.7
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,491.06,362.78
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,553.16,410.98
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,611.25,455.27
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,668.1,497.08
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,722.08,535.46
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,774.18,571.33
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,821.58,602.67
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,866.37,631.04
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,907.81,656.02
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,946.39,678.87
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,978.88,699.02
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,1007.91,716.98
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,1031.03,731.25
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,1050.36,743.26
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,1064.32,752.05
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,1074.26,758.52
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,1077.12,760.78
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,1075.85,760.71
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,1068.48,755.83
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,1057.09,748.64
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,1039.37,738.3
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,1017.96,725.82
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,989.0,707.46
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,956.78,687.12
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,917.02,661.97
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,882.86,640.41
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,833.44,609.36
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,782.36,577.02
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,722.28,538.12
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,662.05,498.42
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,596.46,452.89
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,529.68,404.39
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,449.41,344.61
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,374.32,286.35
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,285.01,216.14
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,206.07,151.16
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,99.76,55.97
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,17.18,6.51
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,34.02,23.56
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,43.38,32.28
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,53.91,41.69
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,58.76,45.95
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,63.41,49.85
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,65.8,51.65
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,68.06,53.29
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,113.65,65.22
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,170.05,100.7
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,232.83,149.89
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,292.06,199.79
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,351.08,250.58
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,411.14,301.53
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,469.39,349.94
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,527.64,396.85
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,584.55,442.03
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,638.63,483.9
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,688.71,520.9
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,736.82,555.46
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,781.07,587.22
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,823.01,615.33
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,858.12,637.51
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,889.95,657.3
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,919.08,676.26
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,945.19,693.16
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,972.95,711.44
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,986.5,720.36
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,997.17,727.29
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,1004.15,731.92
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,995.96,725.32
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,992.57,722.12
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,777.18,574.06
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,521.8,388.23
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,382.64,287.95
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,232.98,175.48
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,268.07,203.14
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,319.68,242.7
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,360.24,275.02
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,414.1,316.9
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,291.16,224.28
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,176.45,135.24
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,138.77,106.04
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,101.64,76.7
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,85.77,64.37
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,69.88,51.78
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,130.84,102.66
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,194.65,153.8
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,132.58,102.21
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,73.31,52.78
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,35.22,17.65
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.64,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,21.42,9.81
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,37.11,25.77
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,55.78,42.46
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,73.77,58.28
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,82.32,65.65
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,95.41,76.62
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,114.67,92.57
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,136.49,110.38
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,155.73,119.05
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,175.14,133.77
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,220.81,164.5
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,281.45,207.99
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,253.51,191.02
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,210.47,160.32
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,278.53,211.76
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,356.04,269.59
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,463.77,351.44
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,600.66,454.62
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,646.79,488.63
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,692.97,522.47
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,424.1,324.75
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,111.31,81.22
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,237.18,177.77
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,371.83,277.56
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,420.79,313.35
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,471.34,350.16
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,549.3,407.73
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,640.86,473.87
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,487.92,363.26
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,330.04,246.26
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,369.59,276.15
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,397.03,296.6
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,480.0,358.92
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,579.31,431.29
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,556.95,415.22
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,533.73,399.15
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,631.3,474.51
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,719.95,541.56
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,605.13,458.34
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,494.21,376.96
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,524.72,402.44
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,533.06,411.0
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,470.71,365.07
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,410.36,320.16
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,328.42,257.72
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,267.54,210.02
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,212.75,167.14
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,151.35,117.84
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,97.04,73.23
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,41.69,27.73
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,20.45,8.34
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,7.28,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,23.05,11.96
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,37.73,27.19
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,48.07,36.95
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,58.06,46.09
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,64.99,52.23
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,72.57,58.73
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,74.12,59.66
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,75.63,60.51
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,121.85,73.14
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,177.59,108.91
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,233.46,152.61
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,297.89,206.37
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,356.44,256.88
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,416.17,307.61
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,441.39,332.87
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,439.68,333.2
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,528.72,400.94
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,644.41,487.88
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,695.79,524.6
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,745.82,559.43
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,791.52,590.6
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,834.89,618.02
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,874.38,641.39
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,911.34,662.59
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,942.5,681.39
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,970.48,698.01
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,993.82,710.15
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,1013.68,719.99
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,1026.5,728.09
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,1035.49,734.0
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,1039.12,736.73
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,1038.84,737.23
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,1032.17,733.94
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,1021.68,728.45
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,1004.42,718.86
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,983.55,707.12
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,955.97,690.61
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,934.46,678.09
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,897.3,655.38
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,857.47,630.93
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,809.66,601.64
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,760.26,570.87
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,703.12,533.52
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,645.53,495.11
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,581.85,450.22
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,516.91,402.56
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,441.94,345.78
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,371.36,289.97
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,285.5,220.89
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,209.32,156.96
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,118.77,74.44
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,25.76,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,9.1,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,21.86,11.32
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,35.46,25.06
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,44.73,33.74
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,55.09,43.11
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,30.87,21.74
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,12.31,5.25
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,61.89,48.68
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,107.07,87.36
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,145.68,113.1
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,194.09,149.22
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,198.84,153.38
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,205.33,159.02
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,228.06,176.5
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,245.59,189.84
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,192.81,148.25
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,129.18,97.82
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,222.34,170.73
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,314.49,241.2
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,415.96,317.82
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,526.55,399.43
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,474.31,359.62
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,411.66,311.91
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,403.32,305.14
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,394.0,297.51
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,526.21,396.81
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,657.88,492.71
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,655.81,490.69
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,652.14,488.17
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,560.05,421.05
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,450.96,340.32
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,445.06,336.88
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,438.69,332.82
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,455.86,346.98
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,472.96,361.13
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,722.07,554.04
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,921.03,701.44
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,890.47,679.98
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,857.4,658.11
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,722.7,560.07
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,587.84,458.65
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,640.15,503.32
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,666.38,527.82
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,608.15,484.49
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,550.75,441.34
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,484.25,390.53
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,420.59,340.74
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,348.24,282.58
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,281.31,227.11
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,198.16,157.28
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,132.61,100.95
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,70.43,44.23
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,9.1,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,21.44,11.43
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,34.64,24.7
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,17.85,10.31
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.63,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,3.07,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.51,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,76.5,62.76
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,136.09,114.92
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,161.26,128.63
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,188.91,149.94
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,155.47,123.02
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,114.68,90.1
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,119.27,93.63
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,123.84,97.12
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,121.56,95.01
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,119.19,92.86
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,125.13,97.55
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,131.22,102.35
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,163.0,127.78
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,195.37,153.37
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,200.96,157.75
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,206.68,162.28
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,210.34,164.85
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,214.0,167.43
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,263.65,206.64
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,321.75,252.0
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,314.72,246.02
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,315.09,245.93
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,361.21,281.81
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,398.17,310.34
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,294.34,229.69
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,204.78,159.19
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,342.33,268.19
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,475.57,370.71
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,383.18,299.62
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,277.23,217.18
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,203.75,159.5
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,131.51,101.7
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,168.08,131.77
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,205.77,162.55
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,255.61,204.18
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,293.32,235.99
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,168.67,135.21
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,50.35,36.75
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,43.24,31.04
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,36.15,25.19
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,204.1,169.43
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,327.87,268.88
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,248.36,199.92
