Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,6.37,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,12.57,0.15
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,33.43,22.41
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,53.5,40.68
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,73.0,58.05
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,89.71,72.65
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,104.18,84.94
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,118.08,96.42
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,128.02,104.3
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,137.5,111.65
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,178.09,124.41
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,216.45,148.49
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,261.12,181.88
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,309.44,220.08
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,358.11,259.31
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,408.73,299.55
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,457.76,337.76
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,507.59,375.52
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,480.34,356.62
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,429.95,318.53
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,436.97,322.84
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,442.3,325.46
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,458.5,336.79
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,474.92,348.17
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,656.75,480.44
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,850.36,612.38
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,878.96,628.64
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,905.02,644.61
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,844.49,600.56
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,767.27,545.52
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,682.97,489.07
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,604.24,434.77
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,724.29,520.68
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,843.05,601.47
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,861.16,613.27
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,876.02,624.03
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,821.14,588.6
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,765.1,552.56
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,703.68,512.37
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,656.0,480.57
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,616.28,454.99
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,575.73,428.38
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,458.83,345.72
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,362.1,275.13
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,453.94,348.34
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,529.22,406.13
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,461.67,355.92
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,388.06,301.28
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,325.34,253.8
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,266.52,207.71
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,200.43,154.82
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,140.66,105.74
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,74.59,51.18
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.11,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,5.0,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,9.67,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,24.69,15.09
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,39.12,28.2
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,57.16,44.17
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,74.96,59.66
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,91.9,74.03
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,108.68,87.92
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,129.09,104.32
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,152.88,123.07
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,176.37,132.53
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,197.42,148.15
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,212.72,159.4
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,226.16,169.15
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,234.63,175.21
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,248.18,184.87
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,270.3,200.16
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,299.86,220.57
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,304.19,223.24
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,307.7,225.46
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,308.73,226.17
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,309.93,227.03
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,320.53,235.32
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,331.17,243.6
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,284.65,210.29
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,236.89,175.75
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,243.78,181.61
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,250.66,187.22
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,279.42,208.65
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,308.53,230.13
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,285.95,214.14
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,263.03,197.93
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,298.85,225.06
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,335.26,252.22
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,426.19,319.72
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,505.03,376.83
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,547.27,408.13
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,573.07,428.18
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,628.59,471.2
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,663.96,499.93
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,650.62,492.59
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,647.72,492.69
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,566.39,434.49
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,501.34,387.35
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,322.02,252.04
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,147.86,114.22
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,127.43,98.85
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,107.23,82.93
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,87.94,67.4
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,68.57,51.5
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,50.64,36.61
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,32.65,21.38
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,19.82,10.19
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,7.02,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.64,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.64,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.02,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,19.37,10.94
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,31.75,22.35
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,46.83,36.05
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,61.49,49.23
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,57.0,45.23
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,51.22,39.99
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,71.93,57.98
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,91.3,74.48
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,131.47,103.45
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,172.46,135.59
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,186.87,146.43
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,201.19,157.22
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,238.93,185.8
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,286.3,221.66
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,313.64,241.97
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,341.84,262.74
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,325.92,250.36
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,306.75,235.43
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,341.29,260.89
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,377.13,286.81
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,340.99,259.41
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,300.78,228.98
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,353.0,267.72
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,405.16,305.4
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,381.57,287.74
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,349.48,264.03
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,338.4,255.97
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,326.93,247.54
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,304.43,230.88
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,281.57,213.89
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,336.57,255.57
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,382.88,290.11
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,351.9,267.22
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,307.2,234.16
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,355.73,271.55
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,391.4,298.81
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,331.76,254.71
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,259.51,200.39
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,220.96,171.07
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,182.68,141.45
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,169.44,131.67
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,156.34,121.86
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,95.92,73.43
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,38.84,26.71
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,33.51,22.42
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,28.19,18.06
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,23.33,14.02
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,18.47,9.93
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,14.06,6.18
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,9.65,2.39
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,5.7,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,4.09,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,7.9,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,19.81,11.16
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,31.75,22.06
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,46.06,34.93
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,59.97,47.29
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,74.9,60.22
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,89.69,72.75
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,120.86,99.07
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,142.48,116.79
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,145.28,112.76
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,135.24,104.86
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,136.84,105.59
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,138.16,106.09
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,163.79,125.71
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,190.14,145.64
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,236.15,180.46
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,278.26,211.73
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,274.08,208.08
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,263.61,199.8
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,326.02,245.9
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,393.53,294.37
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,386.37,287.7
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,378.01,280.53
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,455.2,335.52
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,536.07,391.0
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,437.18,320.47
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,326.69,240.95
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,377.94,278.42
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,423.4,310.39
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,364.15,268.39
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,293.62,217.85
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,293.93,218.3
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,294.18,218.4
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,275.89,205.38
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,257.44,192.19
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,365.22,273.44
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,463.58,345.75
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,525.24,393.11
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,568.37,427.46
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,539.15,408.17
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,508.84,388.16
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,451.4,347.32
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,395.37,306.71
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,369.31,288.6
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,341.69,268.78
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,302.63,239.53
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,263.89,209.83
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,315.37,252.59
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,353.26,281.59
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,278.28,219.08
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,208.8,159.99
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,135.02,97.08
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,67.68,23.72
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,23.24,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,6.14,0.0
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,9.65,2.82
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,14.5,7.19
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,19.35,11.51
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,63.98,50.71
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,103.77,84.92
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,61.45,47.94
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,13.21,5.86
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,78.44,59.07
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,138.5,107.12
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,178.3,137.55
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,212.31,163.08
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,168.36,128.78
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,111.04,83.63
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,185.05,141.32
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,259.52,197.83
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,269.63,205.05
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,279.69,212.38
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,249.13,188.66
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,217.28,164.02
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,232.76,175.72
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,248.43,187.43
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,328.78,247.1
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,410.05,305.81
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,501.25,372.22
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,603.01,444.35
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,778.93,574.87
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,943.07,688.83
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,955.46,695.72
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,964.39,701.83
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,845.82,618.67
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,694.3,508.35
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,444.21,333.42
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,174.78,131.04
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,342.96,261.0
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,522.94,393.16
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,534.12,402.22
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,543.02,410.61
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,384.06,293.42
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,205.48,156.67
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,182.63,139.99
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,159.95,122.85
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,126.9,97.04
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,94.19,71.13
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,81.76,61.5
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,69.35,51.69
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,57.0,41.66
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,45.02,31.77
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,33.94,22.54
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,22.89,13.19
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,14.06,5.58
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,5.26,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.73,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.28,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,14.09,3.57
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,32.29,22.11
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,49.86,38.29
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,65.93,52.85
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,82.63,67.65
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,101.14,83.85
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,119.2,99.35
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,102.13,84.0
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,84.96,68.67
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,108.84,85.0
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,132.77,104.23
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,145.13,113.56
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,157.86,123.12
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,214.53,167.03
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,278.6,216.04
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,301.15,232.71
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,324.06,249.55
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,362.12,277.64
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,402.23,306.88
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,508.46,386.9
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,635.16,479.57
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,630.6,474.02
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,616.72,462.07
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,524.89,393.88
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,419.56,314.66
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,548.03,410.28
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,677.77,502.82
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,634.57,469.55
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,587.92,434.73
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,640.98,474.03
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,694.32,512.54
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,683.57,505.13
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,671.41,497.22
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,624.19,464.25
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,576.05,430.38
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,764.78,573.25
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,920.19,684.45
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,610.46,466.57
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,263.04,201.25
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,231.76,178.45
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,200.64,154.67
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,220.95,171.95
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,253.19,198.51
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,219.0,171.98
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,175.74,137.98
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,151.95,119.47
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,128.54,100.91
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,105.53,82.34
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,82.93,63.75
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,62.46,46.64
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,41.76,29.06
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,25.6,15.04
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,10.55,0.16
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,5.46,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.91,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.75,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,4.38,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,7.02,0.56
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,10.1,3.38
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,13.18,6.17
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,11.87,4.99
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,10.55,3.79
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,18.94,11.2
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,27.34,18.52
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,33.11,22.26
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,38.89,27.0
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,51.77,37.61
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,64.69,48.16
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,59.84,44.01
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,54.98,39.89
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,69.71,51.77
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,84.37,63.45
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,93.15,70.42
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,101.98,77.4
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,120.47,91.95
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,139.23,106.54
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,400.29,311.78
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,677.37,514.61
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,680.62,513.42
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,679.83,511.18
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,664.34,498.02
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,648.62,484.68
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,687.76,512.31
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,735.53,544.99
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,862.03,637.01
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,974.73,711.85
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,837.72,614.18
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,667.94,490.18
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,571.97,424.06
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,460.62,344.38
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,463.4,348.06
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,465.57,350.66
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,346.15,262.92
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,217.88,165.97
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,224.4,171.87
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,230.99,177.41
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,279.36,216.41
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,314.73,245.14
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,228.91,178.71
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,138.56,107.14
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,120.62,93.48
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,102.74,79.44
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,242.97,196.11
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,348.48,277.97
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,272.08,214.49
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,207.61,159.82
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,136.14,99.17
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,71.74,33.83
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,24.49,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,11.37,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,19.57,8.0
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,31.66,21.72
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,43.37,32.66
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,51.24,39.92
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,59.85,47.59
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,85.46,69.93
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,116.84,96.77
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,129.65,107.17
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,147.02,121.28
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,181.37,136.5
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,212.38,159.85
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,238.33,180.15
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,268.54,203.8
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,301.12,228.2
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,344.3,260.79
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,377.52,285.58
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,411.43,310.52
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,496.66,374.61
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,616.08,463.55
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,664.21,498.12
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,708.17,529.4
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,749.91,558.77
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,789.5,585.31
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,827.12,608.71
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,862.67,630.45
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,891.1,648.15
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,916.73,663.98
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,937.16,675.63
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,954.4,685.29
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,966.86,693.33
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,975.79,699.27
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,978.22,701.25
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,977.0,701.1
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,969.72,697.25
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,958.91,691.33
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,941.8,681.5
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,931.37,676.13
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,904.74,660.74
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,875.25,643.53
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,838.93,621.63
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,800.37,598.0
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,755.6,570.54
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,712.71,543.91
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,658.76,508.08
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,604.72,470.28
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,543.85,426.18
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,484.44,381.87
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,416.21,328.8
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,351.79,277.06
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,279.07,218.13
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,211.0,161.28
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,138.4,100.15
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,73.93,36.61
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,25.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,10.46,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,19.47,7.91
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,38.77,27.19
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,56.05,42.88
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,33.03,23.25
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,8.78,2.05
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,61.69,48.11
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,109.75,88.94
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,125.76,101.88
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,143.27,115.88
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,172.52,131.48
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,205.26,155.09
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,211.22,160.09
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,212.84,161.81
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,221.08,168.09
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,220.31,167.34
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,247.37,187.3
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,275.2,207.55
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,259.32,195.3
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,242.15,182.17
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,345.08,258.66
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,455.26,337.69
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,478.06,353.22
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,501.21,369.32
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,421.38,311.22
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,332.49,245.95
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,301.72,223.74
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,270.22,200.61
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,435.96,322.78
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,610.89,445.1
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,616.16,447.93
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,620.49,451.32
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,447.05,329.35
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,273.09,202.24
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,626.03,467.03
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,932.53,676.21
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,905.8,657.4
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,876.54,639.25
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,847.3,622.72
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,815.77,604.38
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,751.9,562.02
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,693.5,522.67
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,669.38,508.73
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,642.42,492.23
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,589.84,455.46
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,537.57,418.19
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,477.02,373.86
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,418.75,330.08
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,341.63,270.14
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,280.58,221.13
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,215.48,168.16
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,156.6,119.23
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,97.22,69.75
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,36.82,16.65
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,14.61,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,12.28,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,21.82,9.77
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,36.5,25.19
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,49.22,36.85
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,59.06,45.68
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,68.5,53.87
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,74.6,59.07
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,89.84,71.96
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,115.97,93.67
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,141.37,114.34
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,168.93,128.52
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,209.74,157.4
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,241.36,180.51
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,267.84,200.01
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,309.32,230.8
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,355.42,265.22
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,380.43,284.01
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,403.35,300.69
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,365.7,273.31
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,314.35,235.08
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,254.14,189.97
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,187.04,139.13
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,177.55,131.98
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,167.82,124.54
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,252.55,188.4
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,338.59,251.68
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,327.64,243.4
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,316.26,235.13
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,499.15,369.45
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,673.99,491.58
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,728.09,529.53
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,773.54,562.21
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,685.94,501.02
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,607.13,445.13
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,672.18,494.17
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,748.92,549.56
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,548.18,407.57
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,348.69,260.47
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,283.82,213.7
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,233.91,176.79
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,432.17,331.83
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,610.72,465.51
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,580.06,444.85
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,547.16,423.3
2016,5,22,16,45,435.0,193.0,3.45,26.0,422.5,552.69,429.41
2016,5,22,17,0,488.0,162.0,3.4,26.0,399.0,538.86,420.98
2016,5,22,17,15,448.5,150.0,3.2,25.5,347.5,478.06,375.93
2016,5,22,17,30,409.0,138.0,3.0,25.0,296.0,419.51,331.65
2016,5,22,17,45,356.0,124.0,2.9,25.0,245.5,353.85,280.13
2016,5,22,18,0,303.0,110.0,2.8,25.0,195.0,284.06,224.23
2016,5,22,18,15,240.5,90.0,2.65,24.5,148.5,217.94,170.29
2016,5,22,18,30,178.0,70.0,2.5,24.0,102.0,158.24,120.59
2016,5,22,18,45,112.5,46.5,2.45,24.0,64.0,99.48,71.39
2016,5,22,19,0,47.0,23.0,2.4,24.0,26.0,40.14,19.3
