Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,23.5,11.5,2.45,23.5,13.0,15.87,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,12.28,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,21.87,10.04
2016,5,23,6,15,199.0,44.5,2.4,21.0,75.0,34.27,23.34
2016,5,23,6,30,292.0,62.0,2.5,21.0,115.0,47.0,34.96
2016,5,23,6,45,357.0,76.0,2.7,21.5,163.0,56.54,43.51
2016,5,23,7,0,422.0,90.0,2.9,22.0,211.0,65.69,51.45
2016,5,23,7,15,224.0,116.5,2.95,22.5,182.0,86.19,68.9
2016,5,23,7,30,26.0,143.0,3.0,23.0,153.0,112.44,90.85
2016,5,23,7,45,34.5,167.5,3.1,23.5,183.5,129.63,104.78
2016,5,23,8,0,43.0,192.0,3.2,24.0,214.0,146.37,118.1
2016,5,23,8,15,75.5,225.5,3.25,24.0,268.0,177.38,134.39
2016,5,23,8,30,108.0,259.0,3.3,24.0,322.0,213.16,159.76
2016,5,23,8,45,54.0,180.5,3.35,24.5,212.0,159.22,119.23
2016,5,23,9,0,0.0,102.0,3.4,25.0,102.0,90.24,66.63
2016,5,23,9,15,11.5,190.5,3.45,25.0,199.5,168.07,127.28
2016,5,23,9,30,23.0,279.0,3.5,25.0,297.0,245.56,186.33
2016,5,23,9,45,31.5,311.5,3.55,25.5,337.0,271.95,205.48
2016,5,23,10,0,40.0,344.0,3.6,26.0,377.0,306.45,230.69
2016,5,23,10,15,47.5,371.0,3.65,26.0,412.0,337.56,253.63
2016,5,23,10,30,55.0,398.0,3.7,26.0,447.0,369.88,277.33
2016,5,23,10,45,46.0,394.5,3.75,26.5,436.5,367.93,275.05
2016,5,23,11,0,37.0,391.0,3.8,27.0,426.0,364.64,271.84
2016,5,23,11,15,26.0,336.0,3.85,27.0,361.0,314.5,234.78
2016,5,23,11,30,15.0,281.0,3.9,27.0,296.0,260.35,194.4
2016,5,23,11,45,18.5,317.5,3.95,27.5,336.0,296.88,221.26
2016,5,23,12,0,22.0,354.0,4.0,28.0,376.0,334.05,248.09
2016,5,23,12,15,210.5,398.0,4.05,28.0,606.0,554.23,412.01
2016,5,23,12,30,399.0,442.0,4.1,28.0,836.0,774.23,567.55
2016,5,23,12,45,217.0,428.5,4.15,28.0,643.0,610.55,449.95
2016,5,23,13,0,35.0,415.0,4.2,28.0,450.0,419.9,310.08
2016,5,23,13,15,44.0,427.5,4.2,28.0,471.0,443.8,328.35
2016,5,23,13,30,53.0,440.0,4.2,28.0,492.0,467.94,346.06
2016,5,23,13,45,32.5,335.0,4.2,28.0,367.0,348.32,259.31
2016,5,23,14,0,12.0,230.0,4.2,28.0,242.0,219.81,163.8
2016,5,23,14,15,387.5,205.0,4.15,28.0,546.5,602.75,457.26
2016,5,23,14,30,763.0,180.0,4.1,28.0,851.0,939.18,691.64
2016,5,23,14,45,491.5,289.0,4.1,28.0,715.0,788.8,584.41
2016,5,23,15,0,220.0,398.0,4.1,28.0,579.0,612.95,455.93
2016,5,23,15,15,237.0,373.5,4.05,28.0,559.5,602.07,450.55
2016,5,23,15,30,254.0,349.0,4.0,28.0,540.0,603.8,453.16
2016,5,23,15,45,217.0,330.0,4.0,28.0,485.5,532.7,402.61
2016,5,23,16,0,180.0,311.0,4.0,28.0,431.0,477.13,362.61
2016,5,23,16,15,241.0,277.0,4.0,27.5,424.5,500.69,383.49
2016,5,23,16,30,302.0,243.0,4.0,27.0,418.0,504.77,389.87
2016,5,23,16,45,256.5,223.5,4.0,27.0,362.5,439.41,341.33
2016,5,23,17,0,211.0,204.0,4.0,27.0,307.0,364.85,285.23
2016,5,23,17,15,197.0,181.5,3.9,26.5,268.0,323.54,254.54
2016,5,23,17,30,183.0,159.0,3.8,26.0,229.0,282.89,223.52
2016,5,23,17,45,162.0,135.5,3.75,25.5,190.5,237.9,188.23
2016,5,23,18,0,141.0,112.0,3.7,25.0,152.0,194.52,153.33
2016,5,23,18,15,112.0,89.5,3.7,24.5,116.5,150.42,117.0
2016,5,23,18,30,83.0,67.0,3.7,24.0,81.0,109.02,82.31
2016,5,23,18,45,44.0,45.0,3.7,24.0,52.5,67.41,47.38
2016,5,23,19,0,5.0,23.0,3.7,24.0,24.0,22.43,9.13
2016,5,23,19,15,2.5,11.5,3.8,23.5,12.0,11.04,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.5,2.45,21.0,10.5,9.55,0.0
2016,5,24,6,0,0.0,21.0,2.6,21.0,21.0,18.52,7.81
2016,5,24,6,15,16.0,43.0,2.75,21.0,46.0,36.16,24.95
2016,5,24,6,30,32.0,65.0,2.9,21.0,71.0,53.37,40.44
2016,5,24,6,45,56.0,87.0,3.05,21.5,101.5,70.3,55.38
2016,5,24,7,0,80.0,109.0,3.2,22.0,132.0,83.95,67.17
2016,5,24,7,15,40.0,110.5,3.4,22.5,122.0,89.68,71.87
2016,5,24,7,30,0.0,112.0,3.6,23.0,112.0,95.15,76.19
2016,5,24,7,45,14.5,148.0,3.8,23.5,155.0,122.88,99.17
2016,5,24,8,0,29.0,184.0,4.0,24.0,198.0,141.47,114.11
2016,5,24,8,15,170.0,213.0,4.1,24.0,311.0,168.66,124.51
2016,5,24,8,30,311.0,242.0,4.2,24.0,424.0,213.64,151.77
2016,5,24,8,45,264.5,275.0,4.3,24.5,439.5,251.25,182.51
2016,5,24,9,0,218.0,308.0,4.4,25.0,455.0,290.79,215.2
2016,5,24,9,15,120.5,292.5,4.4,25.5,375.0,268.23,201.23
2016,5,24,9,30,23.0,277.0,4.4,26.0,295.0,243.94,184.46
2016,5,24,9,45,27.0,302.0,4.45,26.5,324.0,262.65,198.07
2016,5,24,10,0,31.0,327.0,4.5,27.0,353.0,288.75,217.08
2016,5,24,10,15,60.5,376.0,4.5,27.0,429.0,348.3,261.32
2016,5,24,10,30,90.0,425.0,4.5,27.0,505.0,411.79,307.96
2016,5,24,10,45,72.0,423.5,4.5,27.5,489.0,408.0,304.11
2016,5,24,11,0,54.0,422.0,4.5,28.0,473.0,401.97,298.71
2016,5,24,11,15,45.0,414.5,4.5,28.0,457.5,395.34,293.62
2016,5,24,11,30,36.0,407.0,4.5,28.0,442.0,387.45,287.59
2016,5,24,11,45,39.0,419.5,4.5,28.5,458.0,405.71,300.23
2016,5,24,12,0,42.0,432.0,4.5,29.0,474.0,424.34,312.99
2016,5,24,12,15,32.0,396.5,4.5,29.0,429.0,388.35,286.78
2016,5,24,12,30,22.0,361.0,4.5,29.0,384.0,344.15,254.55
2016,5,24,12,45,30.0,391.0,4.5,29.0,421.0,389.01,287.52
2016,5,24,13,0,38.0,421.0,4.5,29.0,458.0,428.19,315.92
2016,5,24,13,15,39.0,418.5,4.5,29.0,456.0,430.16,317.42
2016,5,24,13,30,40.0,416.0,4.5,29.0,454.0,431.82,318.85
2016,5,24,13,45,77.5,440.0,4.5,29.0,512.5,494.61,365.3
2016,5,24,14,0,115.0,464.0,4.5,29.0,571.0,571.16,420.6
2016,5,24,14,15,157.5,451.0,4.5,29.0,593.0,602.8,444.45
2016,5,24,14,30,200.0,438.0,4.5,29.0,615.0,633.17,467.59
2016,5,24,14,45,169.5,420.0,4.5,29.0,565.5,586.96,434.92
2016,5,24,15,0,139.0,402.0,4.5,29.0,516.0,540.37,402.0
2016,5,24,15,15,157.5,380.5,4.45,28.5,503.5,535.45,400.89
2016,5,24,15,30,176.0,359.0,4.4,28.0,491.0,528.9,398.47
2016,5,24,15,45,110.0,318.0,4.35,28.0,399.0,425.3,322.16
2016,5,24,16,0,44.0,277.0,4.3,28.0,307.0,310.48,235.85
2016,5,24,16,15,190.5,256.0,4.1,27.5,369.5,422.38,325.57
2016,5,24,16,30,337.0,235.0,3.9,27.0,432.0,523.08,404.35
2016,5,24,16,45,381.0,201.0,3.75,27.0,403.5,507.12,394.0
2016,5,24,17,0,425.0,167.0,3.6,27.0,375.0,499.09,389.44
2016,5,24,17,15,357.5,166.0,3.5,26.5,326.5,422.96,332.29
2016,5,24,17,30,290.0,165.0,3.4,26.0,278.0,365.5,288.15
2016,5,24,17,45,238.5,146.0,3.3,26.0,229.5,302.5,238.63
2016,5,24,18,0,187.0,127.0,3.2,26.0,181.0,236.04,185.46
2016,5,24,18,15,139.0,102.0,3.15,25.5,137.0,178.18,138.5
2016,5,24,18,30,91.0,77.0,3.1,25.0,93.0,125.0,94.64
2016,5,24,18,45,45.5,49.5,3.1,24.5,57.5,68.45,48.12
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,19.7,7.74
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.15,22.5,6.0,5.46,0.0
2016,5,25,6,0,0.0,12.0,3.2,23.0,12.0,10.54,2.04
2016,5,25,6,15,0.0,29.0,3.35,23.0,29.0,25.57,15.86
2016,5,25,6,30,0.0,46.0,3.5,23.0,46.0,40.21,28.87
2016,5,25,6,45,0.0,65.5,3.65,23.5,65.5,56.41,43.04
2016,5,25,7,0,0.0,85.0,3.8,24.0,85.0,72.43,56.8
2016,5,25,7,15,66.0,122.0,3.95,24.0,148.0,97.43,78.06
2016,5,25,7,30,132.0,159.0,4.1,24.0,211.0,117.89,95.13
2016,5,25,7,45,66.0,145.0,4.25,24.5,171.0,115.69,92.74
2016,5,25,8,0,0.0,131.0,4.4,25.0,131.0,111.55,88.75
2016,5,25,8,15,0.5,147.0,4.4,25.0,147.5,125.29,95.38
2016,5,25,8,30,1.0,163.0,4.4,25.0,164.0,139.19,106.0
2016,5,25,8,45,3.5,177.0,4.4,25.5,180.0,152.06,115.42
2016,5,25,9,0,6.0,191.0,4.4,26.0,196.0,165.28,125.07
2016,5,25,9,15,7.5,204.0,4.45,26.0,210.5,177.75,134.4
2016,5,25,9,30,9.0,217.0,4.5,26.0,225.0,190.44,143.89
2016,5,25,9,45,78.5,310.0,4.55,26.5,375.0,290.67,219.07
2016,5,25,10,0,148.0,403.0,4.6,27.0,525.0,398.13,298.25
2016,5,25,10,15,129.0,418.0,4.6,27.0,527.5,413.12,309.17
2016,5,25,10,30,110.0,433.0,4.6,27.0,530.0,429.62,321.11
2016,5,25,10,45,68.5,396.5,4.6,27.5,458.0,383.48,286.32
2016,5,25,11,0,27.0,360.0,4.6,28.0,386.0,331.44,246.87
2016,5,25,11,15,34.5,390.0,4.55,28.0,423.0,366.66,272.78
2016,5,25,11,30,42.0,420.0,4.5,28.0,460.0,403.11,299.17
2016,5,25,11,45,31.0,379.0,4.45,28.0,409.0,363.36,269.81
2016,5,25,12,0,20.0,338.0,4.4,28.0,358.0,317.98,236.31
2016,5,25,12,15,21.0,348.5,4.35,28.0,369.5,330.09,245.29
2016,5,25,12,30,22.0,359.0,4.3,28.0,381.0,342.25,254.17
2016,5,25,12,45,28.0,384.5,4.3,28.5,412.5,380.93,281.99
2016,5,25,13,0,34.0,410.0,4.3,29.0,444.0,413.81,305.28
2016,5,25,13,15,50.0,433.0,4.2,29.0,482.0,454.31,334.75
2016,5,25,13,30,66.0,456.0,4.1,29.0,520.0,495.51,364.46
2016,5,25,13,45,53.0,427.5,4.1,29.5,478.5,458.33,337.16
2016,5,25,14,0,40.0,399.0,4.1,30.0,437.0,420.2,309.35
2016,5,25,14,15,86.0,418.5,4.05,30.0,496.0,486.68,358.82
2016,5,25,14,30,132.0,438.0,4.0,30.0,555.0,567.23,417.05
2016,5,25,14,45,122.0,417.5,3.95,30.0,522.0,538.64,396.96
2016,5,25,15,0,112.0,397.0,3.9,30.0,489.0,494.84,366.54
2016,5,25,15,15,87.0,365.5,3.95,29.5,435.0,439.56,327.85
2016,5,25,15,30,62.0,334.0,4.0,29.0,381.0,384.55,288.61
2016,5,25,15,45,36.5,273.5,4.05,29.0,301.0,299.17,225.57
2016,5,25,16,0,11.0,213.0,4.1,29.0,221.0,204.92,154.29
2016,5,25,16,15,15.0,211.0,4.05,28.5,221.0,206.9,156.88
2016,5,25,16,30,19.0,209.0,4.0,28.0,221.0,208.84,159.3
2016,5,25,16,45,98.5,208.5,4.0,28.0,258.5,291.72,225.84
2016,5,25,17,0,178.0,208.0,4.0,28.0,296.0,345.49,269.04
2016,5,25,17,15,160.0,186.5,3.85,27.5,258.5,304.23,237.9
2016,5,25,17,30,142.0,165.0,3.7,27.0,221.0,264.12,207.28
2016,5,25,17,45,127.5,140.5,3.55,27.0,185.0,223.79,175.52
2016,5,25,18,0,113.0,116.0,3.4,27.0,149.0,184.46,143.9
2016,5,25,18,15,87.5,92.5,3.4,26.5,114.5,142.37,109.64
2016,5,25,18,30,62.0,69.0,3.4,26.0,80.0,102.58,76.72
2016,5,25,18,45,31.0,46.5,3.4,25.5,52.0,59.04,40.8
2016,5,25,19,0,0.0,24.0,3.4,25.0,24.0,21.95,9.5
2016,5,25,19,15,0.0,12.0,3.4,24.5,12.0,10.91,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.0,3.1,23.5,1.0,0.91,0.0
2016,5,26,6,0,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,15,0.0,6.0,3.4,24.0,6.0,5.26,0.0
2016,5,26,6,30,0.0,10.0,3.6,24.0,10.0,8.78,1.87
2016,5,26,6,45,0.0,15.0,3.8,24.0,15.0,13.18,5.75
2016,5,26,7,0,0.0,20.0,4.0,24.0,20.0,17.59,9.6
2016,5,26,7,15,0.0,47.0,4.15,24.0,47.0,41.46,30.2
2016,5,26,7,30,0.0,74.0,4.3,24.0,74.0,65.45,50.64
2016,5,26,7,45,0.0,87.0,4.5,24.5,87.0,76.49,59.71
2016,5,26,8,0,0.0,100.0,4.7,25.0,100.0,87.43,68.55
2016,5,26,8,15,0.0,118.0,4.7,25.0,118.0,102.53,77.26
2016,5,26,8,30,0.0,136.0,4.7,25.0,136.0,117.73,89.07
2016,5,26,8,45,0.0,113.5,4.7,25.0,113.5,99.78,74.51
2016,5,26,9,0,0.0,91.0,4.7,25.0,91.0,80.72,59.14
2016,5,26,9,15,6.0,161.5,4.55,25.0,166.0,142.46,107.54
2016,5,26,9,30,12.0,232.0,4.4,25.0,241.0,203.73,154.71
2016,5,26,9,45,183.0,300.5,4.3,25.0,450.5,323.18,244.03
2016,5,26,10,0,354.0,369.0,4.2,25.0,660.0,466.37,350.29
2016,5,26,10,15,193.0,362.5,3.9,25.0,522.0,404.51,304.87
2016,5,26,10,30,32.0,356.0,3.6,25.0,384.0,322.07,242.47
2016,5,26,10,45,69.5,408.5,3.35,25.0,472.5,393.74,295.75
2016,5,26,11,0,107.0,461.0,3.1,25.0,561.0,469.92,350.85
2016,5,26,11,15,173.5,473.5,3.25,25.0,639.0,537.09,400.16
2016,5,26,11,30,240.0,486.0,3.4,25.0,717.0,611.26,454.0
2016,5,26,11,45,246.5,491.0,3.55,25.5,731.0,635.73,470.52
2016,5,26,12,0,253.0,496.0,3.7,26.0,745.0,662.08,488.46
2016,5,26,12,15,320.0,470.5,4.0,26.5,786.5,712.24,524.97
2016,5,26,12,30,387.0,445.0,4.3,27.0,828.0,764.04,562.23
2016,5,26,12,45,293.5,475.5,4.65,27.5,765.0,722.26,531.13
2016,5,26,13,0,200.0,506.0,5.0,28.0,702.0,668.16,491.67
2016,5,26,13,15,298.0,465.5,5.1,28.0,754.0,739.53,545.17
2016,5,26,13,30,396.0,425.0,5.2,28.0,806.0,802.84,592.28
2016,5,26,13,45,564.5,318.0,5.35,28.0,848.5,879.22,650.91
2016,5,26,14,0,733.0,211.0,5.5,28.0,891.0,944.74,700.23
2016,5,26,14,15,378.5,269.5,5.35,28.0,620.0,659.15,495.84
2016,5,26,14,30,24.0,328.0,5.2,28.0,349.0,337.52,252.36
2016,5,26,14,45,222.5,331.5,5.1,28.5,515.0,559.54,421.64
2016,5,26,15,0,421.0,335.0,5.0,29.0,681.0,762.57,568.12
2016,5,26,15,15,415.5,319.0,4.8,28.5,646.5,736.27,550.15
2016,5,26,15,30,410.0,303.0,4.6,28.0,612.0,708.05,531.89
2016,5,26,15,45,331.0,303.5,4.4,28.0,542.5,617.69,466.87
2016,5,26,16,0,252.0,304.0,4.2,28.0,473.0,543.73,412.7
2016,5,26,16,15,376.5,253.5,4.05,27.5,484.5,585.02,447.98
2016,5,26,16,30,501.0,203.0,3.9,27.0,496.0,630.0,484.72
2016,5,26,16,45,480.0,188.5,3.75,27.0,448.0,580.0,448.55
2016,5,26,17,0,459.0,174.0,3.6,27.0,400.0,529.96,412.2
2016,5,26,17,15,419.5,161.5,3.6,26.5,349.0,470.09,368.48
2016,5,26,17,30,380.0,149.0,3.6,26.0,298.0,412.5,325.28
2016,5,26,17,45,331.0,133.0,3.65,26.0,248.0,339.13,268.15
2016,5,26,18,0,282.0,117.0,3.7,26.0,198.0,280.61,221.14
2016,5,26,18,15,220.0,97.0,3.8,25.5,152.0,216.08,168.69
2016,5,26,18,30,158.0,77.0,3.9,25.0,106.0,157.97,120.53
2016,5,26,18,45,91.5,51.5,4.05,24.5,67.0,91.89,66.08
2016,5,26,19,0,25.0,26.0,4.2,24.0,28.0,33.47,17.36
2016,5,26,19,15,12.5,13.0,4.2,23.5,14.0,14.71,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.5,12.5,4.85,22.5,14.0,11.37,0.0
2016,5,27,6,0,27.0,25.0,4.9,23.0,28.0,21.09,9.99
2016,5,27,6,15,79.5,52.0,4.9,23.0,65.5,41.66,29.37
2016,5,27,6,30,132.0,79.0,4.9,23.0,103.0,61.45,47.01
2016,5,27,6,45,193.0,101.0,4.95,23.0,149.5,75.69,59.68
2016,5,27,7,0,254.0,123.0,5.0,23.0,196.0,90.72,72.73
2016,5,27,7,15,127.0,85.0,5.1,23.5,121.5,64.11,49.72
2016,5,27,7,30,0.0,47.0,5.2,24.0,47.0,41.47,30.09
2016,5,27,7,45,0.0,73.0,5.35,24.5,73.0,64.56,49.59
2016,5,27,8,0,0.0,99.0,5.5,25.0,99.0,86.63,67.91
2016,5,27,8,15,0.0,61.0,5.5,25.0,61.0,53.94,38.18
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,20.3,10.83
2016,5,27,8,45,0.0,31.0,5.5,25.5,31.0,27.4,16.48
2016,5,27,9,0,0.0,39.0,5.5,26.0,39.0,34.5,22.07
2016,5,27,9,15,0.0,36.0,5.45,26.0,36.0,31.87,19.89
2016,5,27,9,30,0.0,33.0,5.4,26.0,33.0,29.23,17.72
2016,5,27,9,45,0.0,63.5,5.35,26.5,63.5,56.36,39.13
2016,5,27,10,0,0.0,94.0,5.3,27.0,94.0,83.49,60.25
2016,5,27,10,15,153.0,256.0,5.2,27.0,391.0,294.39,222.99
2016,5,27,10,30,306.0,418.0,5.1,27.0,688.0,524.34,393.18
2016,5,27,10,45,332.5,409.5,5.0,27.5,711.0,555.42,414.91
2016,5,27,11,0,359.0,401.0,4.9,28.0,734.0,587.7,437.86
2016,5,27,11,15,187.5,345.0,4.7,28.0,519.5,438.16,328.08
2016,5,27,11,30,16.0,289.0,4.5,28.0,305.0,267.93,199.28
2016,5,27,11,45,16.0,294.0,4.35,28.5,310.0,273.88,203.48
2016,5,27,12,0,16.0,299.0,4.2,29.0,315.0,279.81,207.33
2016,5,27,12,15,14.5,269.5,3.9,29.0,284.0,253.5,187.7
2016,5,27,12,30,13.0,240.0,3.6,29.0,253.0,226.67,167.7
2016,5,27,12,45,17.0,294.5,3.3,29.0,311.5,280.52,207.61
2016,5,27,13,0,21.0,349.0,3.0,29.0,370.0,335.16,247.28
2016,5,27,13,15,18.0,313.5,2.65,29.0,331.5,300.83,221.89
2016,5,27,13,30,15.0,278.0,2.3,29.0,293.0,266.02,196.33
2016,5,27,13,45,17.0,296.5,1.95,29.5,312.5,285.72,210.32
2016,5,27,14,0,19.0,315.0,1.6,30.0,332.0,305.63,224.04
2016,5,27,14,15,59.5,373.0,1.45,29.5,425.5,414.89,303.59
2016,5,27,14,30,100.0,431.0,1.3,29.0,519.0,514.6,373.66
2016,5,27,14,45,93.0,410.0,1.15,29.0,489.5,488.28,354.55
2016,5,27,15,0,86.0,389.0,1.0,29.0,460.0,461.45,335.95
2016,5,27,15,15,408.5,277.0,1.05,29.0,588.0,686.76,499.61
2016,5,27,15,30,731.0,165.0,1.1,29.0,716.0,859.72,616.85
2016,5,27,15,45,724.0,156.0,1.2,29.0,673.0,827.2,596.72
2016,5,27,16,0,717.0,147.0,1.3,29.0,630.0,792.09,576.97
2016,5,27,16,15,695.0,142.0,1.4,28.5,580.5,746.7,551.03
2016,5,27,16,30,673.0,137.0,1.5,28.0,531.0,700.13,523.52
2016,5,27,16,45,653.5,127.5,1.6,28.0,480.5,649.67,490.7
2016,5,27,17,0,634.0,118.0,1.7,28.0,430.0,598.49,456.29
2016,5,27,17,15,596.5,111.0,1.65,27.5,377.0,537.73,413.67
2016,5,27,17,30,559.0,104.0,1.6,27.0,324.0,478.48,370.8
2016,5,27,17,45,516.5,93.5,1.6,26.5,272.0,414.63,323.13
2016,5,27,18,0,474.0,83.0,1.6,26.0,220.0,353.65,275.8
2016,5,27,18,15,402.0,71.5,1.5,25.0,170.5,278.22,215.82
2016,5,27,18,30,330.0,60.0,1.4,24.0,121.0,214.26,163.11
2016,5,27,18,45,230.0,44.5,1.35,23.5,80.0,143.66,104.54
2016,5,27,19,0,130.0,29.0,1.3,23.0,39.0,83.78,51.14
2016,5,27,19,15,65.0,14.5,1.4,22.5,19.5,28.23,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,15.5,2.25,21.5,18.0,14.1,0.0
2016,5,28,6,0,66.0,31.0,2.4,22.0,36.0,25.52,13.5
2016,5,28,6,15,152.0,52.0,2.6,22.0,76.5,40.83,28.84
2016,5,28,6,30,238.0,73.0,2.8,22.0,117.0,56.41,42.91
2016,5,28,6,45,119.0,70.5,3.0,22.5,92.5,57.29,43.98
2016,5,28,7,0,0.0,68.0,3.2,23.0,68.0,59.4,45.83
2016,5,28,7,15,0.0,71.0,3.4,23.5,71.0,62.51,48.35
2016,5,28,7,30,0.0,74.0,3.6,24.0,74.0,65.45,50.62
2016,5,28,7,45,29.5,137.0,3.8,24.5,152.0,110.14,88.09
2016,5,28,8,0,59.0,200.0,4.0,25.0,230.0,151.35,121.84
2016,5,28,8,15,151.0,227.5,4.05,25.0,314.0,175.71,130.21
2016,5,28,8,30,243.0,255.0,4.1,25.0,398.0,212.24,152.89
2016,5,28,8,45,286.5,271.0,4.15,25.5,454.0,251.82,181.23
2016,5,28,9,0,330.0,287.0,4.2,26.0,510.0,296.56,214.86
2016,5,28,9,15,211.0,318.5,4.2,26.5,465.0,313.73,232.38
2016,5,28,9,30,92.0,350.0,4.2,27.0,420.0,316.24,236.82
2016,5,28,9,45,215.5,360.5,4.2,27.5,535.5,380.86,283.54
2016,5,28,10,0,339.0,371.0,4.2,28.0,651.0,459.71,341.09
2016,5,28,10,15,559.5,273.5,4.15,28.0,757.5,521.75,388.34
2016,5,28,10,30,780.0,176.0,4.1,28.0,864.0,604.36,451.27
2016,5,28,10,45,789.0,176.5,4.05,28.5,891.0,650.83,484.99
2016,5,28,11,0,798.0,177.0,4.0,29.0,918.0,696.14,517.1
2016,5,28,11,15,802.0,178.5,3.95,29.0,937.0,737.32,546.54
2016,5,28,11,30,806.0,180.0,3.9,29.0,956.0,776.52,574.04
2016,5,28,11,45,815.5,175.5,3.9,29.0,969.0,812.8,598.83
2016,5,28,12,0,825.0,171.0,3.9,29.0,982.0,847.05,621.49
2016,5,28,12,15,531.5,337.5,3.85,29.0,861.0,778.3,569.27
2016,5,28,12,30,238.0,504.0,3.8,29.0,740.0,679.28,493.89
2016,5,28,12,45,530.0,337.5,3.8,29.5,859.5,815.25,594.46
2016,5,28,13,0,822.0,171.0,3.8,30.0,979.0,939.0,679.39
2016,5,28,13,15,818.5,170.0,3.8,29.5,966.5,950.72,687.8
2016,5,28,13,30,815.0,169.0,3.8,29.0,954.0,958.95,694.86
2016,5,28,13,45,809.5,167.5,3.8,29.0,933.5,961.22,696.79
2016,5,28,14,0,804.0,166.0,3.8,29.0,913.0,959.93,696.56
2016,5,28,14,15,797.0,164.5,3.75,29.0,886.0,953.69,692.94
2016,5,28,14,30,790.0,163.0,3.7,29.0,859.0,944.02,687.21
2016,5,28,14,45,772.0,165.0,3.65,29.0,823.5,924.12,674.86
2016,5,28,15,0,754.0,167.0,3.6,29.0,788.0,901.27,660.69
2016,5,28,15,15,740.5,163.5,3.55,28.5,748.5,879.77,648.77
2016,5,28,15,30,727.0,160.0,3.5,28.0,709.0,850.09,631.27
2016,5,28,15,45,710.5,156.0,3.5,28.0,665.0,814.82,608.92
2016,5,28,16,0,694.0,152.0,3.5,28.0,621.0,777.54,585.05
2016,5,28,16,15,534.0,190.5,3.35,27.5,535.0,659.83,502.25
2016,5,28,16,30,374.0,229.0,3.2,27.0,449.0,544.13,417.78
2016,5,28,16,45,486.5,178.0,3.05,27.0,436.0,573.0,442.33
2016,5,28,17,0,599.0,127.0,2.9,27.0,423.0,583.32,452.15
2016,5,28,17,15,561.0,119.5,2.9,26.5,370.5,523.17,408.61
2016,5,28,17,30,523.0,112.0,2.9,26.0,318.0,459.39,361.44
2016,5,28,17,45,479.5,100.5,2.9,26.0,267.0,396.43,312.61
2016,5,28,18,0,436.0,89.0,2.9,26.0,216.0,336.72,264.79
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,267.48,208.58
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,205.43,156.81
2016,5,28,18,45,201.0,47.5,2.9,24.5,79.5,137.07,99.95
2016,5,28,19,0,108.0,30.0,2.9,24.0,39.0,72.56,44.2
2016,5,28,19,15,54.0,15.0,2.9,23.5,19.5,26.16,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.5,4.5,4.09,0.0
2016,5,29,6,0,0.0,9.0,2.3,22.0,9.0,7.9,0.31
2016,5,29,6,15,0.0,19.5,2.35,22.0,19.5,17.15,8.88
2016,5,29,6,30,0.0,30.0,2.4,22.0,30.0,26.42,17.18
2016,5,29,6,45,0.0,42.5,2.5,22.0,42.5,37.48,26.98
2016,5,29,7,0,0.0,55.0,2.6,22.0,55.0,48.57,36.66
2016,5,29,7,15,55.5,107.5,2.7,22.0,129.0,87.85,70.46
2016,5,29,7,30,111.0,160.0,2.8,22.0,203.0,118.4,96.24
2016,5,29,7,45,188.0,180.0,2.9,22.5,267.0,131.98,107.12
2016,5,29,8,0,265.0,200.0,3.0,23.0,331.0,136.73,110.45
2016,5,29,8,15,160.5,222.0,3.05,23.5,304.0,172.95,128.38
2016,5,29,8,30,56.0,244.0,3.1,24.0,277.0,196.46,148.86
2016,5,29,8,45,86.0,277.0,3.2,24.5,333.0,232.46,174.79
2016,5,29,9,0,116.0,310.0,3.3,25.0,389.0,265.44,198.66
2016,5,29,9,15,58.0,200.0,3.35,25.0,239.5,185.24,139.11
2016,5,29,9,30,0.0,90.0,3.4,25.0,90.0,79.92,58.07
2016,5,29,9,45,0.0,99.5,3.45,25.5,99.5,88.26,64.46
2016,5,29,10,0,0.0,109.0,3.5,26.0,109.0,96.58,70.7
2016,5,29,10,15,8.5,199.5,3.5,26.0,207.0,179.26,134.6
2016,5,29,10,30,17.0,290.0,3.5,26.0,305.0,262.16,197.21
2016,5,29,10,45,63.0,376.0,3.5,26.5,434.0,362.43,271.44
2016,5,29,11,0,109.0,462.0,3.5,27.0,563.0,471.28,349.85
2016,5,29,11,15,60.5,342.0,3.45,27.0,398.0,343.67,256.45
2016,5,29,11,30,12.0,222.0,3.4,27.0,233.0,205.97,153.32
2016,5,29,11,45,28.5,330.0,3.4,27.5,357.5,317.45,236.53
2016,5,29,12,0,45.0,438.0,3.4,28.0,482.0,431.11,318.21
2016,5,29,12,15,444.0,296.5,3.35,28.0,736.0,665.5,494.32
2016,5,29,12,30,843.0,155.0,3.3,28.0,990.0,890.96,651.13
2016,5,29,12,45,838.5,157.5,3.25,28.0,984.5,910.79,662.23
2016,5,29,13,0,834.0,160.0,3.2,28.0,979.0,938.8,680.26
2016,5,29,13,15,831.0,159.5,3.1,28.0,967.0,951.51,687.88
2016,5,29,13,30,828.0,159.0,3.0,28.0,955.0,960.71,693.39
2016,5,29,13,45,819.0,160.0,2.95,28.0,934.5,962.09,694.32
2016,5,29,14,0,810.0,161.0,2.9,28.0,914.0,959.91,693.13
2016,5,29,14,15,640.0,259.0,2.8,28.0,842.5,902.75,654.9
2016,5,29,14,30,470.0,357.0,2.7,28.0,771.0,833.65,604.75
2016,5,29,14,45,492.0,331.5,2.65,28.0,750.5,828.09,603.05
2016,5,29,15,0,514.0,306.0,2.6,28.0,730.0,819.23,598.72
2016,5,29,15,15,637.0,224.0,2.55,27.5,723.0,846.94,623.03
2016,5,29,15,30,760.0,142.0,2.5,27.0,716.0,855.27,631.23
2016,5,29,15,45,543.5,215.5,2.45,27.0,613.0,724.43,541.36
2016,5,29,16,0,327.0,289.0,2.4,27.0,510.0,590.25,444.09
2016,5,29,16,15,500.5,210.0,2.4,27.0,519.0,652.95,494.7
2016,5,29,16,30,674.0,131.0,2.4,27.0,528.0,693.62,527.79
2016,5,29,16,45,587.5,141.0,2.4,27.0,464.0,614.44,471.02
2016,5,29,17,0,501.0,151.0,2.4,27.0,400.0,533.91,412.68
2016,5,29,17,15,514.5,130.5,2.25,26.5,359.5,498.45,388.14
2016,5,29,17,30,528.0,110.0,2.1,26.0,319.0,465.52,364.18
2016,5,29,17,45,470.5,102.0,2.0,25.5,267.0,392.95,308.79
2016,5,29,18,0,413.0,94.0,1.9,25.0,215.0,330.49,259.59
2016,5,29,18,15,344.0,80.5,1.95,24.5,167.0,261.74,204.2
2016,5,29,18,30,275.0,67.0,2.0,24.0,119.0,199.95,152.96
2016,5,29,18,45,183.0,49.0,2.05,24.0,79.0,125.55,91.38
2016,5,29,19,0,91.0,31.0,2.1,24.0,39.0,69.12,42.63
2016,5,29,19,15,45.5,15.5,2.3,23.5,19.5,24.66,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.0,1.2,20.5,3.0,2.73,0.0
2016,5,30,6,0,0.0,6.0,1.3,21.0,6.0,5.26,0.0
2016,5,30,6,15,0.0,14.0,1.25,21.0,14.0,12.3,4.83
2016,5,30,6,30,0.0,22.0,1.2,21.0,22.0,19.35,11.17
2016,5,30,6,45,0.0,31.5,1.15,21.0,31.5,27.74,18.64
2016,5,30,7,0,0.0,41.0,1.1,21.0,41.0,36.14,26.04
2016,5,30,7,15,0.0,38.5,1.0,21.0,38.5,33.94,24.08
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,31.73,22.09
2016,5,30,7,45,0.0,53.5,0.8,21.5,53.5,47.24,35.35
2016,5,30,8,0,0.0,71.0,0.7,22.0,71.0,62.8,48.39
2016,5,30,8,15,36.0,161.5,0.75,22.0,182.5,132.68,100.87
2016,5,30,8,30,72.0,252.0,0.8,22.0,294.0,203.55,153.84
2016,5,30,8,45,235.5,260.0,0.9,22.5,416.0,234.25,169.87
2016,5,30,9,0,399.0,268.0,1.0,23.0,538.0,300.05,214.84
2016,5,30,9,15,526.0,233.5,1.05,23.0,614.5,336.8,241.7
2016,5,30,9,30,653.0,199.0,1.1,23.0,691.0,390.87,283.33
2016,5,30,9,45,665.5,204.5,1.15,23.5,730.0,441.0,323.22
2016,5,30,10,0,678.0,210.0,1.2,24.0,769.0,491.53,362.28
2016,5,30,10,15,689.0,213.5,1.4,24.0,802.0,539.86,400.21
2016,5,30,10,30,700.0,217.0,1.6,24.0,835.0,587.97,437.2
2016,5,30,10,45,702.5,224.0,1.85,24.5,860.0,633.13,470.69
2016,5,30,11,0,705.0,231.0,2.1,25.0,885.0,676.92,502.49
2016,5,30,11,15,711.0,233.0,2.2,25.0,905.0,717.51,531.76
2016,5,30,11,30,717.0,235.0,2.3,25.0,925.0,756.61,559.59
2016,5,30,11,45,768.5,201.0,2.45,25.0,949.0,795.32,588.52
2016,5,30,12,0,820.0,167.0,2.6,25.0,973.0,837.44,617.73
2016,5,30,12,15,821.5,167.0,2.55,25.0,977.5,866.42,636.21
2016,5,30,12,30,823.0,167.0,2.5,25.0,982.0,892.78,652.96
2016,5,30,12,45,827.0,163.5,2.5,25.5,979.5,915.43,666.35
2016,5,30,13,0,831.0,160.0,2.5,26.0,977.0,935.08,677.79
2016,5,30,13,15,828.5,159.0,2.4,26.0,965.5,947.76,685.19
2016,5,30,13,30,826.0,158.0,2.3,26.0,954.0,956.95,690.41
2016,5,30,13,45,826.0,154.0,2.2,26.0,936.0,962.01,693.07
2016,5,30,14,0,826.0,150.0,2.1,26.0,918.0,952.35,686.4
2016,5,30,14,15,820.0,148.5,2.0,26.0,891.5,958.06,689.82
2016,5,30,14,30,814.0,147.0,1.9,26.0,865.0,949.19,683.82
2016,5,30,14,45,808.5,142.5,1.85,26.0,833.0,934.25,674.76
2016,5,30,15,0,803.0,138.0,1.8,26.0,801.0,915.95,663.69
2016,5,30,15,15,792.0,135.0,1.85,26.0,762.0,890.94,649.46
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,863.07,633.32
2016,5,30,15,45,771.5,126.0,1.95,26.5,680.0,830.61,612.8
2016,5,30,16,0,762.0,120.0,2.0,27.0,637.0,795.58,590.46
2016,5,30,16,15,742.5,116.5,1.95,26.5,588.0,752.72,564.08
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,711.38,538.41
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,657.76,502.9
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,604.19,465.46
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,544.93,422.77
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,486.96,379.86
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,417.03,326.05
2016,5,30,18,0,468.0,84.0,1.2,25.0,222.0,347.3,271.08
2016,5,30,18,15,400.0,73.0,1.1,24.5,173.5,278.88,216.22
2016,5,30,18,30,332.0,62.0,1.0,24.0,125.0,217.23,165.21
2016,5,30,18,45,237.5,46.5,0.95,23.5,84.0,148.38,108.27
2016,5,30,19,0,143.0,31.0,0.9,23.0,43.0,90.49,57.56
2016,5,30,19,15,71.5,15.5,0.95,23.0,21.5,30.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,2.0,21.0,8.0,7.28,0.0
2016,5,31,6,0,0.0,16.0,2.1,21.0,16.0,14.08,5.13
2016,5,31,6,15,0.0,32.5,2.1,21.0,32.5,28.67,18.74
2016,5,31,6,30,0.0,49.0,2.1,21.0,49.0,42.65,31.29
2016,5,31,6,45,0.0,69.0,2.15,21.5,69.0,59.17,45.82
2016,5,31,7,0,0.0,89.0,2.2,22.0,89.0,75.51,59.9
2016,5,31,7,15,0.0,101.5,2.25,22.0,101.5,86.17,68.97
2016,5,31,7,30,0.0,114.0,2.3,22.0,114.0,96.74,77.79
2016,5,31,7,45,22.5,154.5,2.35,22.5,165.5,127.65,103.44
2016,5,31,8,0,45.0,195.0,2.4,23.0,217.0,148.33,120.04
2016,5,31,8,15,72.0,227.0,2.45,23.0,267.0,177.67,135.11
2016,5,31,8,30,99.0,259.0,2.5,23.0,317.0,211.32,159.03
2016,5,31,8,45,62.0,256.0,2.55,23.5,293.5,213.76,161.67
2016,5,31,9,0,25.0,253.0,2.6,24.0,270.0,218.22,166.0
2016,5,31,9,15,21.5,258.0,2.6,24.0,273.5,224.81,170.91
2016,5,31,9,30,18.0,263.0,2.6,24.0,277.0,230.69,175.21
2016,5,31,9,45,15.5,255.0,2.65,24.5,267.5,225.8,170.93
2016,5,31,10,0,13.0,247.0,2.7,25.0,258.0,220.11,166.09
2016,5,31,10,15,31.0,318.5,2.75,25.0,346.0,286.02,215.68
2016,5,31,10,30,49.0,390.0,2.8,25.0,434.0,358.59,269.26
2016,5,31,10,45,31.0,316.0,2.9,25.5,344.0,292.37,219.41
2016,5,31,11,0,13.0,242.0,3.0,26.0,254.0,221.84,166.06
2016,5,31,11,15,29.0,334.5,3.1,26.0,362.5,314.33,235.51
2016,5,31,11,30,45.0,427.0,3.2,26.0,471.0,410.25,305.55
2016,5,31,11,45,42.5,427.0,3.35,26.0,468.5,413.69,307.72
2016,5,31,12,0,40.0,427.0,3.5,26.0,466.0,416.74,309.99
2016,5,31,12,15,20.0,264.0,3.75,26.0,283.5,256.69,192.18
2016,5,31,12,30,0.0,101.0,4.0,26.0,101.0,90.28,65.05
2016,5,31,12,45,0.0,109.5,4.25,26.0,109.5,97.96,71.15
2016,5,31,13,0,0.0,118.0,4.5,26.0,118.0,105.64,77.13
2016,5,31,13,15,0.0,88.0,4.6,26.0,88.0,78.67,56.19
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,51.73,35.15
2016,5,31,13,45,0.0,52.5,4.85,26.0,52.5,46.78,31.3
2016,5,31,14,0,0.0,47.0,5.0,26.0,47.0,41.84,27.44
2016,5,31,14,15,0.0,47.0,4.65,25.5,47.0,41.81,27.52
2016,5,31,14,30,0.0,47.0,4.3,25.0,47.0,41.78,27.6
2016,5,31,14,45,0.0,56.0,3.95,25.0,56.0,49.76,33.98
2016,5,31,15,0,0.0,65.0,3.6,25.0,65.0,57.74,40.38
2016,5,31,15,15,0.0,71.0,3.5,24.5,71.0,63.04,44.76
2016,5,31,15,30,0.0,77.0,3.4,24.0,77.0,68.34,49.19
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,98.95,73.66
2016,5,31,16,0,0.0,145.0,3.3,24.0,145.0,130.48,98.81
2016,5,31,16,15,36.0,199.5,3.25,23.5,221.0,222.0,172.45
2016,5,31,16,30,72.0,254.0,3.2,23.0,297.0,308.49,241.03
2016,5,31,16,45,103.0,234.0,3.15,23.0,289.0,309.88,243.44
2016,5,31,17,0,134.0,214.0,3.1,23.0,281.0,319.81,252.48
2016,5,31,17,15,123.5,190.0,3.0,23.0,246.0,282.75,223.93
2016,5,31,17,30,113.0,166.0,2.9,23.0,211.0,246.17,195.42
2016,5,31,17,45,91.5,142.5,2.8,23.0,175.0,195.7,155.14
2016,5,31,18,0,70.0,119.0,2.7,23.0,139.0,156.75,123.45
2016,5,31,18,15,51.5,94.5,2.55,22.5,108.0,119.9,93.18
2016,5,31,18,30,33.0,70.0,2.4,22.0,77.0,84.61,63.73
2016,5,31,18,45,16.5,47.0,2.25,22.0,50.5,53.32,37.34
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,21.33,10.36
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.5,15.5,0.8,20.5,18.5,14.1,0.0
2016,6,1,6,0,77.0,31.0,0.8,21.0,37.0,24.89,13.49
2016,6,1,6,15,157.0,51.5,0.85,21.0,76.5,40.52,28.8
2016,6,1,6,30,237.0,72.0,0.9,21.0,116.0,55.74,42.57
2016,6,1,6,45,252.0,87.0,1.0,21.0,148.0,66.53,52.25
2016,6,1,7,0,267.0,102.0,1.1,21.0,180.0,76.9,61.31
2016,6,1,7,15,304.5,120.5,1.1,21.0,227.0,89.3,71.88
2016,6,1,7,30,342.0,139.0,1.1,21.0,274.0,101.22,81.81
2016,6,1,7,45,455.5,138.5,1.15,21.5,346.5,93.59,74.86
2016,6,1,8,0,569.0,138.0,1.2,22.0,419.0,91.16,72.39
2016,6,1,8,15,598.0,145.0,1.2,22.0,470.0,133.64,83.51
2016,6,1,8,30,627.0,152.0,1.2,22.0,521.0,182.09,113.95
2016,6,1,8,45,652.0,156.5,1.3,22.5,569.5,231.35,151.35
2016,6,1,9,0,677.0,161.0,1.4,23.0,618.0,283.3,193.65
2016,6,1,9,15,502.5,247.5,1.4,23.0,599.5,338.71,244.41
2016,6,1,9,30,328.0,334.0,1.4,23.0,581.0,377.35,278.97
2016,6,1,9,45,313.0,358.5,1.4,23.5,605.0,413.13,306.28
2016,6,1,10,0,298.0,383.0,1.4,24.0,629.0,447.24,331.48
2016,6,1,10,15,531.5,280.5,1.4,24.0,741.0,509.73,378.32
2016,6,1,10,30,765.0,178.0,1.4,24.0,853.0,593.98,441.13
2016,6,1,10,45,543.0,311.5,1.45,24.0,798.5,604.39,446.78
2016,6,1,11,0,321.0,445.0,1.5,24.0,744.0,594.93,437.37
2016,6,1,11,15,304.5,459.5,1.5,24.0,748.0,615.37,451.52
2016,6,1,11,30,288.0,474.0,1.5,24.0,752.0,633.98,463.9
2016,6,1,11,45,221.0,490.5,1.5,24.5,705.0,612.04,446.61
2016,6,1,12,0,154.0,507.0,1.5,25.0,658.0,584.55,425.57
2016,6,1,12,15,264.5,478.5,1.5,25.0,740.0,667.89,485.33
2016,6,1,12,30,375.0,450.0,1.5,25.0,822.0,753.85,544.74
2016,6,1,12,45,324.0,471.0,1.5,25.0,791.5,742.04,534.94
2016,6,1,13,0,273.0,492.0,1.5,25.0,761.0,727.1,523.93
2016,6,1,13,15,304.5,474.0,1.55,25.0,770.5,750.13,541.03
2016,6,1,13,30,336.0,456.0,1.6,25.0,780.0,771.84,556.94
2016,6,1,13,45,382.5,426.5,1.65,25.5,788.5,795.05,573.31
2016,6,1,14,0,429.0,397.0,1.7,26.0,797.0,826.19,594.62
2016,6,1,14,15,255.5,410.0,1.75,26.0,646.5,665.6,484.85
2016,6,1,14,30,82.0,423.0,1.8,26.0,496.0,487.85,359.21
2016,6,1,14,45,220.0,395.5,1.9,26.0,580.0,606.75,448.75
2016,6,1,15,0,358.0,368.0,2.0,26.0,664.0,721.64,531.33
2016,6,1,15,15,286.0,364.0,2.05,26.0,593.5,647.93,479.58
2016,6,1,15,30,214.0,360.0,2.1,26.0,523.0,561.44,419.33
2016,6,1,15,45,464.0,250.5,2.15,26.0,574.5,690.39,518.23
2016,6,1,16,0,714.0,141.0,2.2,26.0,626.0,780.85,585.46
2016,6,1,16,15,692.5,136.0,2.1,25.5,577.5,736.26,556.06
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,690.49,526.59
2016,6,1,16,45,499.5,161.5,1.95,25.0,442.5,563.88,434.67
2016,6,1,17,0,328.0,192.0,1.9,25.0,356.0,443.58,344.77
2016,6,1,17,15,314.0,171.0,1.8,24.5,313.0,398.13,312.2
2016,6,1,17,30,300.0,150.0,1.7,24.0,270.0,352.93,278.49
2016,6,1,17,45,270.5,130.5,1.6,24.0,226.5,301.13,238.02
2016,6,1,18,0,241.0,111.0,1.5,24.0,183.0,251.59,198.36
