Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,202.5,91.0,1.4,23.5,143.0,199.83,156.28
2016,6,1,18,30,164.0,71.0,1.3,23.0,103.0,151.77,116.26
2016,6,1,18,45,109.0,51.0,1.2,23.0,69.0,101.82,74.38
2016,6,1,19,0,54.0,31.0,1.1,23.0,35.0,52.32,32.37
2016,6,1,19,15,27.0,15.5,1.1,22.5,17.5,20.41,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.09,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,7.9,0.47
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,16.27,8.28
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,24.65,15.85
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,34.82,24.87
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,45.01,33.75
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,73.24,58.14
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,99.72,80.64
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,98.55,79.32
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,96.97,77.68
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,151.69,115.84
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,208.72,157.02
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,219.68,166.87
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,215.42,164.96
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,241.12,184.51
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,267.8,204.67
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,320.53,243.74
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,377.83,285.87
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,407.87,308.04
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,445.1,335.43
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,487.8,366.13
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,533.05,398.31
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,509.72,380.33
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,481.11,358.53
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,499.44,370.95
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,517.91,383.15
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,713.59,530.12
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,901.23,659.09
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,859.25,626.39
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,788.85,572.09
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,702.03,510.61
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,601.03,438.32
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,663.53,483.64
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,737.29,533.93
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,636.07,463.58
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,546.14,400.51
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,762.54,559.97
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,928.61,669.98
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,876.41,635.02
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,809.31,590.64
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,667.22,493.66
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,511.63,383.72
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,641.87,485.08
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,725.31,547.27
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,674.1,512.74
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,622.32,478.2
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,565.55,438.4
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,507.82,396.63
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,443.22,347.68
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,381.63,299.25
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,311.51,242.71
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,247.56,189.31
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,175.84,128.98
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,115.16,75.26
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,48.06,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,10.91,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,19.27,9.42
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,25.83,16.61
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,32.18,22.61
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,36.56,26.63
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,40.78,30.34
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,76.67,61.6
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,119.13,97.72
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,135.33,110.56
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,150.92,122.52
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,181.01,133.83
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,211.76,152.4
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,254.42,186.38
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,285.08,211.65
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,310.37,223.83
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,386.63,279.88
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,429.1,318.69
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,455.04,340.58
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,458.77,344.15
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,447.29,335.59
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,492.38,368.12
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,540.46,402.13
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,504.44,375.14
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,461.73,343.23
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,608.88,451.76
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,768.41,563.76
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,558.79,415.14
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,318.19,237.59
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,511.84,381.88
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,699.49,512.91
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,585.82,431.23
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,456.77,338.43
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,497.08,368.74
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,537.69,398.02
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,624.61,461.62
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,710.59,522.87
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,754.03,555.67
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,806.12,594.04
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,692.55,514.87
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,582.01,436.64
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,628.08,474.12
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,666.49,504.79
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,613.3,467.85
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,547.99,422.42
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,450.73,350.4
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,348.87,273.16
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,312.2,245.98
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,275.38,217.8
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,235.13,186.22
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,195.7,154.54
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,155.87,121.94
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,117.94,90.21
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,79.11,57.55
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,38.73,23.38
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,17.53,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,12.28,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,21.91,11.56
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,30.06,20.26
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,37.89,27.55
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,59.31,46.52
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,86.21,69.96
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,98.55,80.39
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,112.09,91.62
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,129.83,105.97
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,151.41,123.25
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,123.94,94.21
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,88.23,66.03
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,161.6,122.94
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,237.86,180.8
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,290.15,218.4
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,360.23,270.37
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,395.24,296.72
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,439.68,329.93
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,455.75,342.36
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,460.45,345.76
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,511.08,382.71
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,562.97,420.1
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,609.82,454.58
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,659.62,490.97
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,621.02,461.48
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,573.44,425.39
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,651.3,483.49
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,737.45,546.03
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,842.66,627.04
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,934.28,691.79
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,847.23,629.35
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,729.67,539.35
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,753.26,558.32
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,775.01,575.32
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,626.78,469.38
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,476.45,358.59
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,529.88,400.04
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,568.12,429.63
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,623.76,472.91
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,660.56,502.45
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,436.46,336.29
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,211.08,161.32
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,371.21,290.27
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,511.98,400.05
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,434.55,340.58
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,349.84,275.49
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,313.29,248.33
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,276.5,220.21
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,238.13,189.67
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,200.23,158.86
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,160.61,126.16
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,122.7,94.2
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,83.98,61.39
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,48.21,30.48
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,21.68,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,13.19,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,22.68,12.05
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,32.42,22.08
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,43.06,31.78
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,48.12,36.41
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,53.0,40.67
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,56.36,43.44
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,59.55,45.97
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,60.69,46.67
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,61.75,47.29
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,142.62,93.11
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,210.69,148.32
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,227.1,150.97
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,279.83,186.76
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,336.83,236.28
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,399.7,289.95
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,454.9,336.36
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,509.99,381.43
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,525.33,395.24
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,521.55,391.55
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,422.08,317.69
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,304.36,227.95
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,532.71,405.88
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,795.48,598.61
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,754.26,563.41
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,689.84,510.68
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,808.78,602.69
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,926.2,685.61
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,894.46,660.59
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,839.78,615.02
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,796.64,584.57
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,754.73,554.51
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,891.4,658.03
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,998.27,731.76
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,993.61,729.83
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,985.2,726.25
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,968.65,715.88
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,948.8,703.44
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,924.94,688.01
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,898.0,670.72
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,865.13,649.48
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,829.58,626.35
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,794.09,603.76
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,749.67,574.63
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,699.8,540.19
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,648.95,504.57
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,590.15,462.27
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,533.9,420.54
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,469.25,370.46
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,407.15,320.77
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,335.42,263.09
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,269.63,208.03
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,193.83,143.95
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,129.51,87.2
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,56.35,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,12.28,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,21.96,11.63
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,29.73,19.97
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,37.22,26.97
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,41.8,31.12
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,46.23,34.93
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,48.83,37.08
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,56.33,43.38
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,57.74,44.24
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,59.09,45.02
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,107.45,56.58
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,163.91,91.13
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,228.75,141.36
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,287.24,190.4
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,345.31,240.67
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,403.81,290.94
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,460.26,338.1
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,516.25,383.44
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,570.34,426.62
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,623.18,467.57
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,672.46,503.84
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,719.81,537.62
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,763.98,569.29
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,805.71,596.9
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,843.18,621.36
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,877.85,643.78
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,907.95,663.04
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,935.03,680.24
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,957.26,692.87
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,976.14,703.32
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,990.05,711.99
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,1000.2,718.37
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,1004.62,721.62
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,1005.2,722.59
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,1000.03,719.6
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,991.09,714.38
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,973.57,703.77
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,952.79,691.2
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,928.36,676.32
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,900.84,659.46
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,867.05,638.45
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,830.65,615.62
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,794.99,594.0
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,750.49,566.03
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,700.35,532.67
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,649.29,498.17
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,590.46,456.44
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,532.26,413.93
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,469.37,366.6
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,407.21,318.1
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,336.44,261.58
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,271.47,207.63
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,195.94,144.32
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,131.71,88.28
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,57.44,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,13.64,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,23.48,12.74
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,32.82,22.45
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,43.07,31.82
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,49.37,37.52
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,55.39,42.75
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,58.63,45.4
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,61.7,47.81
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,63.4,48.88
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,64.96,49.79
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,109.77,60.66
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,169.18,97.82
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,222.84,138.53
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,278.47,184.29
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,333.99,231.49
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,390.27,278.91
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,429.49,314.37
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,445.48,328.35
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,444.3,328.22
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,427.9,316.12
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,547.22,405.76
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,696.99,514.47
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,739.18,543.81
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,779.2,571.33
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,814.93,593.68
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,848.07,614.14
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,876.87,632.54
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,903.01,649.2
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,925.18,663.71
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,944.37,676.41
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,957.44,684.86
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,966.97,691.2
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,971.0,694.17
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,971.39,694.99
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,847.81,612.87
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,694.18,503.22
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,704.79,513.86
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,712.56,521.52
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,814.87,597.82
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,881.79,644.49
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,847.75,622.83
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,811.32,600.28
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,768.53,573.72
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,724.15,545.73
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,674.22,512.38
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,626.11,479.03
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,568.19,438.15
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,511.21,396.74
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,445.62,346.76
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,383.17,297.69
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,313.23,242.29
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,249.26,189.77
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,175.17,128.44
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,115.57,77.39
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,50.73,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,14.1,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,24.18,13.09
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,36.13,25.01
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,47.68,35.5
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,55.39,42.38
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,62.82,48.76
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,71.34,55.88
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,79.37,62.42
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,77.66,60.61
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,75.56,58.49
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,117.06,68.49
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,167.58,99.19
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,238.23,161.13
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,291.22,209.68
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,324.43,237.59
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,359.35,265.82
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,406.71,299.09
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,490.65,361.36
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,516.05,381.48
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,524.11,386.71
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,593.48,439.64
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,678.26,503.19
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,719.02,531.98
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,757.99,559.28
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,790.83,581.62
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,820.67,601.62
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,735.99,537.76
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,621.75,452.41
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,701.0,509.32
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,778.29,562.58
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,784.17,566.32
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,787.98,569.29
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,872.18,630.94
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,938.42,677.42
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,939.38,679.5
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,929.75,675.41
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,913.83,666.05
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,894.82,654.77
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,869.4,638.93
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,841.41,621.42
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,721.2,537.98
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,600.75,451.48
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,651.38,493.1
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,682.78,519.67
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,632.89,484.62
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,582.59,449.16
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,524.26,407.25
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,462.57,361.82
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,401.3,314.66
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,343.06,268.54
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,276.05,214.92
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,215.24,164.86
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,151.11,111.71
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,89.54,60.02
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,39.53,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,13.64,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.44,12.58
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,33.89,23.18
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,44.03,32.39
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,50.95,38.57
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,56.08,42.98
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,59.64,45.88
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,63.01,48.51
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,64.29,49.31
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,65.47,50.0
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,107.9,59.92
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,165.99,95.8
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,218.74,135.48
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,273.3,180.04
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,327.47,225.81
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,382.48,272.02
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,436.25,316.02
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,489.97,358.76
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,543.59,400.77
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,593.15,438.87
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,639.69,473.95
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,684.58,507.09
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,726.12,537.06
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,765.55,564.56
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,671.31,492.91
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,538.86,392.0
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,585.73,426.17
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,631.94,458.75
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,623.21,452.36
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,612.64,444.99
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,796.2,580.94
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,951.46,687.21
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,955.51,689.4
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,956.0,690.63
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,822.64,599.77
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,650.51,475.16
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,795.69,584.05
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,903.75,660.6
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,878.59,643.96
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,850.7,626.55
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,819.52,607.18
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,781.6,583.11
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,738.11,555.61
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,693.39,526.63
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,641.6,490.61
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,589.78,453.86
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,531.84,412.15
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,475.15,370.28
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,407.22,318.87
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,348.04,272.53
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,281.73,219.22
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,221.6,169.51
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,155.72,114.88
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,99.07,66.99
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,40.92,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,13.19,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.68,11.98
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,32.03,21.57
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,42.15,30.75
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,47.24,35.35
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,52.14,39.59
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,55.13,42.11
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,57.98,44.42
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,94.34,75.03
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,150.15,121.06
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,172.52,128.03
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,208.25,149.21
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,252.81,182.64
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,289.03,210.43
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,321.74,235.38
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,364.95,268.28
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,410.14,300.02
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,491.07,360.18
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,542.34,400.17
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,592.66,438.43
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,639.75,472.44
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,685.23,504.29
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,727.49,534.1
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,767.59,560.93
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,803.73,583.46
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,837.35,604.16
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,866.28,622.49
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,892.47,639.05
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,914.12,651.87
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,932.73,662.8
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,946.65,671.68
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,957.05,678.47
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,961.48,682.14
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,962.28,683.69
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,821.96,591.15
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,643.73,464.67
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,804.47,583.9
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,916.69,660.51
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,893.24,646.37
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,866.85,631.52
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,841.56,616.52
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,805.99,594.57
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,764.48,568.13
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,721.28,540.31
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,670.33,506.7
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,621.34,473.25
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,564.38,433.03
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,508.27,392.3
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,442.86,343.45
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,380.77,295.47
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,312.31,240.92
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,249.56,189.26
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,176.39,129.01
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,117.4,79.03
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,51.99,3.67
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,14.1,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,24.95,13.55
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,37.6,26.08
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,50.58,37.8
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,58.56,44.9
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,66.23,51.49
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,71.7,56.1
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,76.92,60.38
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,80.74,63.26
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,83.94,65.57
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,121.8,74.15
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,170.21,103.29
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,221.14,141.84
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,273.7,184.82
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,325.49,228.51
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,378.59,273.1
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,430.76,315.82
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,482.67,357.13
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,532.12,396.14
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,582.88,435.04
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,627.98,468.02
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,671.56,499.01
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,712.0,528.15
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,750.73,555.57
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,784.5,577.95
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,815.97,598.35
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,844.23,616.65
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,870.2,633.37
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,890.73,646.77
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,908.5,658.44
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,786.1,570.91
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,630.68,457.24
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,795.35,579.05
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,934.3,675.72
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,928.07,670.48
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,925.46,668.91
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,901.72,654.01
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,875.44,637.64
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,849.59,621.15
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,821.31,602.81
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,713.42,527.79
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,603.63,450.03
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,640.69,480.88
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,655.06,494.88
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,604.5,459.51
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,554.14,424.05
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,496.62,382.9
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,440.89,342.04
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,379.29,295.14
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,321.15,249.69
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,248.28,192.24
