Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,190.5,145.21
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,130.17,95.76
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,77.29,51.99
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,32.27,1.9
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,14.1,0.0
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,24.94,13.51
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,39.16,27.39
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,51.31,38.41
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,59.98,46.12
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,68.3,53.26
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,74.4,58.28
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,80.21,62.91
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,83.72,65.51
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,86.08,67.09
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,146.96,98.71
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,207.24,144.75
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,248.43,174.86
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,291.65,208.13
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,308.01,225.94
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,317.17,236.34
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,345.12,256.99
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,365.24,271.41
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,437.76,324.8
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,532.87,394.44
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,570.23,420.59
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,607.28,446.22
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,641.81,470.48
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,675.6,493.88
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,715.24,521.08
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,754.59,547.72
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,766.42,555.51
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,774.03,560.61
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,797.64,576.75
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,824.21,594.58
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,835.56,602.23
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,844.59,608.47
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,853.81,614.29
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,860.51,618.5
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,797.45,577.17
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,742.7,540.87
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,754.46,552.06
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,775.42,568.82
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,669.28,494.27
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,565.26,420.02
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,541.69,405.15
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,516.71,388.72
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,538.73,407.9
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,541.36,413.01
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,445.17,341.57
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,344.13,265.37
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,371.91,289.42
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,378.54,296.31
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,324.63,254.2
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,274.04,214.04
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,236.46,183.65
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,206.08,157.49
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,137.69,101.16
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,84.98,57.19
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,38.4,4.83
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,14.1,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,24.98,13.43
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,36.13,24.71
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,47.69,35.16
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,53.6,40.47
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,60.17,46.1
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,63.53,48.92
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,66.73,51.5
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,67.13,51.53
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,67.52,51.55
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,106.91,60.11
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,158.2,90.26
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,232.28,156.56
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,282.27,204.41
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,313.45,222.2
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,378.42,269.68
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,412.9,302.17
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,427.98,315.59
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,465.17,343.24
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,511.0,376.75
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,583.98,432.05
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,679.47,503.1
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,666.23,489.19
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,626.54,456.03
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,664.11,482.15
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,702.95,508.43
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,709.04,511.41
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,712.61,512.77
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,822.57,594.82
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,921.45,662.71
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,934.92,670.95
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,944.97,677.69
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,948.64,680.46
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,948.78,681.1
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,943.99,678.37
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,935.73,673.55
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,928.44,669.5
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,908.28,657.16
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,884.18,642.37
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,857.25,625.75
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,751.81,554.69
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,629.38,467.37
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,633.4,473.79
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,618.48,466.31
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,567.92,430.76
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,517.78,395.1
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,415.64,320.22
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,334.22,258.84
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,288.18,224.13
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,243.68,189.51
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,196.6,151.93
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,152.28,115.65
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,100.33,72.87
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,59.59,39.03
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,27.15,2.87
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,14.55,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,25.64,13.89
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,39.84,27.8
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,52.07,38.88
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,61.82,47.59
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,71.17,55.73
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,82.98,65.75
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,105.52,84.68
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,131.07,105.64
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,147.06,118.3
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,167.94,127.5
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,190.75,143.86
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,202.24,152.34
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,212.08,159.66
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,230.44,173.37
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,249.01,187.13
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,240.88,180.44
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,222.96,166.38
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,242.03,180.45
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,261.46,194.6
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,276.38,204.95
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,291.49,215.35
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,316.79,233.7
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,342.5,252.22
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,318.29,234.03
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,293.13,215.29
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,363.31,266.49
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,433.11,316.38
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,580.58,422.51
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,734.25,528.83
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,850.02,614.29
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,942.53,678.57
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,947.8,682.36
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,949.47,684.57
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,855.22,620.76
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,730.06,530.01
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,834.61,610.0
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,905.17,660.29
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,677.37,503.27
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,409.87,305.02
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,632.8,476.53
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,794.6,593.99
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,752.78,566.19
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,709.39,538.25
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,662.38,506.32
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,612.34,470.69
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,555.69,430.06
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,499.97,389.03
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,437.03,340.72
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,376.94,293.27
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,308.83,239.01
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,243.38,185.29
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,174.8,128.52
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,116.62,79.5
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,52.71,11.88
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,14.55,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,26.3,14.34
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,41.87,29.49
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,57.7,43.66
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,68.04,52.79
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,74.7,58.49
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,80.95,63.75
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,86.9,68.6
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,86.9,68.21
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,85.51,66.64
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,121.05,74.07
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,169.4,102.34
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,215.37,135.55
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,265.94,176.07
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,324.73,225.42
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,378.78,271.15
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,430.6,314.02
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,483.71,356.89
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,534.98,397.91
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,586.51,438.0
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,633.22,472.82
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,678.76,505.86
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,720.74,536.36
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,760.64,564.46
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,797.71,588.17
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,832.64,610.2
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,861.49,628.74
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,887.66,645.57
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,909.39,658.09
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,928.18,668.62
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,941.84,677.17
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,952.02,683.53
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,956.73,686.45
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,957.86,687.17
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,953.03,683.86
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,944.66,678.4
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,930.05,669.32
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,912.2,658.25
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,889.32,643.99
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,871.89,633.41
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,839.1,612.94
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,803.97,590.91
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,762.25,564.91
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,718.91,537.51
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,669.42,505.4
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,621.76,473.26
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,565.5,433.57
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,510.04,393.35
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,447.47,346.71
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,387.5,300.43
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,319.01,246.18
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,256.16,194.61
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,183.69,134.88
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,125.12,85.33
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,56.14,14.39
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,14.55,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,25.68,13.81
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,36.91,25.34
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,48.45,35.79
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,54.35,41.1
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,61.1,46.89
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,64.83,50.03
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,68.36,52.89
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,66.9,51.34
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,65.65,49.98
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,103.69,57.85
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,161.89,92.79
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,213.4,130.85
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,267.68,175.08
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,322.55,221.91
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,378.13,269.22
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,436.69,317.29
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,490.13,360.38
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,541.49,400.61
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,591.83,438.82
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,639.14,473.74
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,684.89,506.56
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,726.76,536.9
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,766.41,564.33
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,802.55,588.33
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,836.07,610.45
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,865.21,629.57
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,891.61,646.85
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,913.98,660.15
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,933.37,671.49
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,947.17,680.34
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,957.45,687.02
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,962.23,690.51
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,963.38,691.81
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,958.51,688.8
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,950.08,683.62
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,933.67,673.65
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,914.15,661.78
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,891.31,647.53
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,873.98,637.0
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,841.54,616.66
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,806.71,594.73
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,765.34,568.9
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,722.32,541.64
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,672.34,508.27
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,624.21,475.0
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,567.84,435.06
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,512.25,394.62
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,449.25,347.52
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,388.96,300.93
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,320.43,247.08
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,257.52,195.81
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,184.21,135.4
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,124.98,85.47
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,56.37,15.89
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,14.1,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,24.25,12.73
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,35.08,23.86
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,45.59,33.35
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,49.91,37.31
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,52.38,39.44
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,55.39,41.98
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,58.26,44.3
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,57.43,43.33
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,62.58,47.4
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,101.36,54.77
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,155.0,85.32
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,208.91,125.34
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,272.03,176.61
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,328.04,224.47
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,384.49,272.55
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,439.39,318.02
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,494.16,362.05
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,546.51,402.83
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,597.69,441.34
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,646.33,476.96
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,693.3,510.32
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,735.9,540.66
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,776.11,567.31
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,813.35,590.21
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,847.9,611.05
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,877.56,629.44
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,904.3,645.83
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,926.77,659.39
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,946.07,670.9
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,960.08,679.05
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,970.44,684.96
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,975.19,686.48
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,976.19,685.79
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,972.5,683.25
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,965.14,678.54
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,951.35,670.43
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,934.12,660.31
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,911.15,647.97
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,885.07,633.66
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,853.34,614.83
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,818.99,594.21
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,778.99,569.3
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,743.05,546.92
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,695.07,516.07
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,646.05,484.1
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,590.4,446.27
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,535.04,407.09
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,473.45,362.15
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,415.37,318.03
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,347.85,265.38
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,285.37,214.63
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,212.87,154.9
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,150.3,101.85
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,67.11,20.72
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,14.1,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,24.24,12.65
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,35.06,23.83
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,45.55,33.32
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,60.31,46.19
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,81.27,64.07
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,67.23,52.05
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,65.47,50.42
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,66.63,51.11
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,67.71,51.7
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,104.31,59.14
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,156.14,88.93
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,213.85,131.64
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,267.6,175.07
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,321.96,220.86
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,377.19,267.04
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,431.05,310.73
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,488.72,355.67
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,539.88,394.07
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,590.11,430.18
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,637.52,462.81
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,683.55,493.07
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,726.05,522.18
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,766.4,548.65
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,801.88,569.59
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,834.45,588.47
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,863.78,607.65
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,890.46,625.21
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,912.84,640.14
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,932.34,653.39
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,946.73,662.95
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,957.66,670.52
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,963.15,674.87
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,965.01,677.14
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,960.4,674.95
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,952.24,670.72
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,937.39,662.44
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,919.32,652.28
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,904.64,643.8
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,877.72,627.56
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,844.54,607.9
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,809.0,586.6
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,766.43,561.15
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,722.28,534.27
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,674.63,503.51
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,623.99,469.2
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,565.95,429.44
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,508.84,389.1
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,443.26,340.32
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,381.05,292.59
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,313.02,239.99
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,247.6,187.56
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,177.0,129.93
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,117.06,80.22
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,53.58,17.07
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,13.64,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,24.15,12.52
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,37.67,26.02
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,49.09,36.32
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,54.18,40.96
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,59.18,45.25
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,81.64,64.31
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,107.6,85.99
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,123.87,99.04
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,147.4,117.85
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,165.11,119.06
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,203.47,142.32
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,243.52,172.15
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,282.88,202.73
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,312.37,220.3
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,372.63,264.5
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,418.24,304.21
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,446.46,327.2
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,493.08,361.83
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,540.47,396.78
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,562.34,412.31
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,574.12,420.21
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,655.12,482.07
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,750.27,552.87
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,719.9,526.4
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,660.55,479.84
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,771.6,563.34
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,873.01,634.55
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,762.36,555.37
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,609.69,442.6
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,635.31,461.9
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,660.48,479.78
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,821.81,598.47
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,946.65,683.88
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,839.15,609.78
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,701.56,510.42
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,820.71,600.27
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,914.97,665.19
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,891.79,649.54
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,865.7,633.07
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,834.16,613.42
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,800.07,592.01
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,759.11,565.47
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,716.52,537.63
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,671.53,508.14
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,623.19,475.11
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,566.43,435.08
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,510.45,394.52
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,449.04,348.14
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,390.02,302.15
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,322.99,249.13
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,261.28,198.59
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,191.95,141.42
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,130.57,89.79
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,58.86,20.03
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,13.19,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,22.66,11.39
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,33.14,22.33
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,43.29,31.54
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,50.28,37.79
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,55.45,42.25
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,59.04,45.19
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,62.45,47.86
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,63.06,48.09
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,63.65,48.29
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,134.49,88.73
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,202.93,141.2
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,243.27,170.41
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,284.61,201.98
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,311.8,226.18
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,336.9,247.42
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,366.44,269.05
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,395.71,289.99
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,469.43,344.1
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,581.09,425.98
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,577.75,420.78
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,548.8,396.26
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,643.32,467.2
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,755.73,547.92
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,792.13,569.76
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,826.1,590.5
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,855.47,609.36
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,882.16,626.54
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,904.48,639.67
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,923.9,651.01
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,842.53,596.42
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,731.62,516.78
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,858.76,609.74
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,958.16,675.5
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,857.03,609.44
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,724.87,516.99
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,634.35,456.86
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,557.07,403.59
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,731.38,532.6
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,863.53,624.49
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,609.43,450.15
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,332.29,245.86
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,443.23,332.99
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,543.03,408.74
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,589.23,445.17
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,613.79,465.98
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,556.8,425.43
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,500.77,384.97
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,437.2,337.73
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,376.63,291.24
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,304.67,234.92
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,243.73,185.44
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,174.97,128.93
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,116.41,80.23
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,53.86,18.89
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,13.19,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,22.66,11.25
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,33.52,22.61
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,44.05,32.16
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,50.07,37.52
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,56.33,42.81
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,59.89,45.72
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,63.27,48.36
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,63.84,48.55
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,64.38,48.71
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,98.61,54.99
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,156.11,88.36
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,208.1,126.16
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,262.28,169.62
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,316.39,214.43
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,371.37,259.51
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,424.98,302.6
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,482.14,346.73
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,532.84,385.81
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,582.63,423.1
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,629.59,456.75
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,675.05,488.41
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,717.47,518.21
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,757.79,545.7
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,793.83,567.84
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,827.43,588.22
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,856.39,606.74
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,882.68,623.57
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,905.02,637.94
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,924.47,650.57
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,807.34,571.96
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,648.08,458.74
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,663.33,471.25
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,677.52,481.96
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,651.23,464.53
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,623.78,446.48
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,603.09,433.55
