Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,581.38,419.8
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,750.97,544.14
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,868.72,624.41
2016,6,21,15,45,555.0,209.0,2.4,33.0,627.5,731.29,532.34
2016,6,21,16,0,286.0,307.0,2.4,33.0,507.0,572.17,419.33
2016,6,21,16,15,525.5,203.0,2.35,32.5,537.0,665.32,492.25
2016,6,21,16,30,765.0,99.0,2.3,32.0,567.0,727.97,539.45
2016,6,21,16,45,744.0,95.0,2.25,32.0,516.5,680.25,507.68
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,631.64,475.48
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,577.73,438.2
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,522.58,398.95
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,461.17,353.8
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,401.95,308.67
2016,6,21,18,15,526.0,62.0,1.6,29.0,206.5,334.56,256.04
2016,6,21,18,30,466.0,55.0,1.4,28.0,156.0,272.41,205.65
2016,6,21,18,45,377.5,44.5,1.25,27.5,111.5,201.81,147.57
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,140.8,96.27
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,64.37,23.69
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,13.19,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,22.69,11.09
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,32.79,21.87
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,42.59,30.77
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,49.56,36.99
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,54.77,41.49
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,58.03,44.14
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,61.12,46.54
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,62.15,47.14
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,63.12,47.66
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,96.58,53.5
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,153.83,86.52
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,206.37,124.88
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,261.0,168.99
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,314.94,214.15
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,369.75,259.76
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,412.94,298.45
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,433.42,316.02
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,492.68,360.59
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,582.18,427.9
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,629.7,462.44
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,675.72,495.17
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,717.89,525.48
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,757.96,553.39
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,795.53,577.3
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,830.94,599.58
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,860.29,618.76
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,886.91,636.16
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,909.49,650.97
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,929.12,663.93
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,943.61,673.39
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,954.6,680.71
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,960.58,685.22
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,962.9,687.53
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,958.71,685.22
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,950.93,680.74
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,933.52,670.45
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,913.15,658.34
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,890.13,644.54
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,872.62,634.43
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,725.64,534.83
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,576.57,426.62
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,663.76,496.01
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,721.98,541.65
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,570.67,432.62
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,426.47,324.62
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,480.63,369.08
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,510.73,393.76
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,447.37,345.98
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,386.84,299.26
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,319.57,245.9
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,257.7,195.24
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,185.36,135.92
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,126.26,86.55
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,57.73,21.45
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,12.73,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,21.93,10.4
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,32.07,21.3
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,41.92,30.32
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,46.73,34.72
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,50.12,37.67
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,53.23,40.22
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,56.19,42.55
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,56.13,42.24
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,61.89,46.84
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,95.73,52.31
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,148.44,81.16
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,224.24,146.89
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,285.02,202.35
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,310.39,216.58
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,375.43,264.33
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,429.52,308.94
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,483.52,352.2
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,536.08,393.83
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,587.63,433.51
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,635.48,468.75
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,681.66,501.8
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,724.96,533.05
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,766.02,561.05
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,735.87,534.76
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,683.59,491.54
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,787.51,569.88
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,890.14,640.86
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,912.82,653.89
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,932.54,665.56
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,947.16,675.08
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,958.28,682.46
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,963.45,686.45
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,964.95,688.24
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,960.89,686.02
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,953.25,681.63
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,844.4,609.9
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,705.63,510.94
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,594.55,434.4
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,499.48,366.57
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,681.63,504.56
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,816.07,600.46
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,775.17,574.4
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,732.5,547.91
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,682.15,514.53
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,631.29,480.1
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,577.39,441.98
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,522.16,401.9
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,456.67,352.95
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,394.5,304.99
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,326.92,251.93
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,264.69,201.25
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,189.14,139.2
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,128.3,88.39
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,58.65,22.48
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,12.73,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,21.94,10.27
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,31.69,20.93
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,42.53,30.7
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,62.36,47.92
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,83.49,65.94
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,65.49,50.47
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,52.69,39.38
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,94.42,74.25
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,153.69,122.71
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,168.94,123.16
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,200.66,139.36
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,239.6,169.4
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,282.1,203.27
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,318.72,228.32
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,370.13,266.3
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,409.5,298.34
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,445.58,326.13
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,500.15,367.9
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,585.17,432.9
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,612.41,451.49
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,622.78,456.37
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,640.71,469.05
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,656.77,480.02
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,680.12,496.38
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,702.04,511.57
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,742.46,539.63
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,783.03,567.46
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,772.86,560.1
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,759.58,550.87
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,787.36,570.95
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,820.82,594.42
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,895.82,651.42
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,947.77,687.58
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,892.2,650.01
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,813.92,592.53
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,635.31,467.48
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,443.05,327.59
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,600.2,447.64
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,735.02,547.57
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,722.93,540.42
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,706.67,531.2
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,558.68,423.63
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,422.67,321.75
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,351.87,269.37
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,272.7,209.38
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,318.89,247.88
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,354.52,277.08
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,308.4,241.6
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,263.36,206.32
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,215.27,167.67
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,169.86,130.24
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,122.08,90.29
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,79.05,54.14
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,36.94,13.06
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,11.37,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,21.52,9.79
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,37.37,25.7
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,53.36,40.06
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,68.02,52.95
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,82.37,65.25
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,89.34,71.13
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,99.3,79.39
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,118.81,95.34
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,145.17,116.67
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,157.89,118.07
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,173.02,131.4
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,202.1,152.71
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,233.25,175.59
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,271.9,204.14
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,314.1,235.48
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,332.07,249.27
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,348.73,261.87
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,394.3,295.58
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,450.16,336.64
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,429.37,320.45
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,405.19,301.59
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,262.56,196.29
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,110.25,80.27
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,120.87,88.59
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,131.65,96.88
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,229.65,171.48
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,329.09,245.27
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,293.64,218.4
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,257.5,191.33
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,234.52,174.33
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,211.26,157.0
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,276.14,205.75
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,353.73,262.92
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,253.89,189.18
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,166.02,123.15
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,106.99,78.05
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,48.85,32.82
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,117.74,86.99
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,188.59,142.11
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,150.0,112.44
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,111.8,82.88
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,104.94,77.77
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,98.09,72.63
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,82.49,60.51
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,67.26,48.58
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,58.79,42.07
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,50.34,35.48
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,42.8,29.46
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,35.26,23.36
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,28.18,17.6
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,21.11,11.74
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,14.94,6.54
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,8.78,1.31
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,4.38,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,10.46,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,20.07,8.6
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,36.44,24.92
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,52.6,39.41
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,67.1,52.15
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,82.64,65.46
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,73.61,57.71
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,70.96,55.32
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,98.54,78.3
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,131.2,105.0
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,122.26,80.53
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,150.04,85.76
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,205.36,125.74
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,257.44,167.43
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,279.77,199.43
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,283.17,211.51
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,349.75,256.66
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,476.47,349.31
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,499.54,367.93
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,505.9,371.51
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,527.97,386.86
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,547.38,399.77
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,595.91,434.8
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,647.88,471.83
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,729.35,533.45
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,814.89,595.17
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,792.95,576.39
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,748.83,540.85
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,800.79,575.76
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,850.53,608.18
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,824.65,590.37
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,788.41,566.26
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,674.5,487.0
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,534.4,387.76
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,695.47,505.08
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,841.89,607.03
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,885.33,640.28
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,909.91,657.71
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,810.44,591.31
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,690.94,506.63
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,700.93,516.5
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,693.05,513.59
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,712.13,531.32
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,714.03,535.9
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,579.93,439.83
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,452.88,345.6
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,358.65,275.63
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,262.0,201.96
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,226.05,174.92
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,190.61,147.41
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,154.14,118.46
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,119.07,89.97
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,78.31,56.61
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,46.03,29.95
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,21.1,5.57
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,9.55,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,18.48,7.3
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,35.05,23.75
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,50.44,37.57
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,67.04,52.08
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,83.34,66.03
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,65.26,50.47
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,55.55,42.0
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,96.06,75.71
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,146.4,116.48
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,116.74,76.33
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,144.12,77.83
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,197.34,116.12
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,252.58,160.46
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,314.24,211.16
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,369.48,256.76
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,418.59,298.83
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,458.49,330.49
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,508.94,368.74
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,579.39,421.63
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,627.26,455.99
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,673.45,488.31
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,716.31,518.26
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,756.98,545.22
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,740.01,528.51
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,702.38,496.89
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,724.42,511.84
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,745.38,525.52
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,780.21,547.37
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,818.53,570.97
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,892.56,624.62
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,948.22,660.49
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,953.47,664.14
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,955.11,666.17
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,889.8,625.42
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,802.09,564.49
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,807.99,570.82
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,810.61,574.33
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,793.1,564.26
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,772.46,552.33
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,673.56,485.59
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,567.51,412.79
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,520.31,382.35
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,460.44,342.05
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,412.62,308.73
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,365.62,275.3
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,344.19,261.19
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,330.45,252.09
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,288.08,220.66
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,246.36,188.95
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,201.58,154.14
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,158.85,119.92
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,115.09,84.06
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,69.48,46.58
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,31.74,10.73
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,11.82,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,21.08,8.8
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,35.76,24.11
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,48.52,35.58
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,58.77,44.63
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,68.59,53.05
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,75.41,58.67
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,81.91,63.85
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,86.62,67.26
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,90.65,70.04
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,117.22,73.57
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,164.05,98.39
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,212.81,132.5
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,263.98,171.78
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,314.92,212.04
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,367.28,252.78
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,241.92,171.57
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,86.1,60.12
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,268.16,194.36
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,457.98,325.18
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,468.62,330.35
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,476.78,335.07
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,531.1,372.5
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,589.25,411.76
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,605.66,423.01
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,621.06,433.87
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,746.24,523.1
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,871.51,607.19
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,791.09,552.2
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,679.7,474.76
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,815.98,573.16
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,934.26,653.16
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,939.36,656.63
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,941.01,659.21
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,840.3,594.16
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,722.98,513.51
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,431.67,315.7
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,139.31,100.41
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,145.3,105.8
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,151.34,110.84
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,92.51,66.33
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,35.41,22.19
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,32.28,19.88
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,29.16,17.53
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,19.41,9.85
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,9.69,2.12
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,9.25,1.8
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,8.8,1.48
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,7.47,0.43
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,6.15,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,4.83,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.51,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.19,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.88,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.44,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,11.37,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,19.6,7.61
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,30.17,19.6
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,40.43,29.0
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,47.33,35.21
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,52.63,39.83
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,56.37,42.92
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,59.92,45.74
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,61.01,46.29
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,62.03,46.76
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,90.83,50.96
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,148.17,82.68
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,200.76,120.41
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,255.1,163.88
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,309.49,209.33
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,364.85,255.5
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,381.32,275.95
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,372.14,272.41
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,454.42,332.82
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,576.64,422.5
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,622.92,455.46
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,668.07,487.03
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,710.88,517.67
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,751.82,546.52
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,715.99,516.31
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,655.34,468.66
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,768.44,552.46
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,872.16,624.6
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,900.75,641.29
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,916.64,650.39
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,930.54,659.7
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,941.07,666.98
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,942.96,668.89
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,941.38,668.77
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,936.89,666.57
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,929.06,662.36
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,773.01,556.93
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,591.73,428.33
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,740.37,540.29
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,854.77,623.51
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,819.98,601.1
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,783.26,578.26
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,740.86,552.18
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,697.17,524.16
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,647.49,490.34
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,597.47,455.55
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,540.31,415.03
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,479.15,370.6
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,419.72,325.53
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,362.75,281.08
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,297.19,229.59
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,237.19,180.98
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,175.0,129.51
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,120.2,83.42
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,56.23,23.06
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,11.82,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,20.37,7.81
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,32.07,21.02
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,43.39,31.24
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,50.53,37.54
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,58.4,44.19
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,62.65,47.76
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,66.67,51.03
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,68.49,52.26
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,70.17,53.34
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,97.43,56.94
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,147.53,83.11
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,199.57,120.2
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,259.33,167.4
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,312.53,218.65
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,345.8,250.94
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,394.3,284.08
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,473.46,342.01
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,524.89,382.03
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,575.71,420.63
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,623.64,455.33
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,668.82,487.19
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,710.58,516.96
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,750.38,544.84
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,786.85,567.9
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,821.01,588.94
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,850.67,608.15
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,877.8,625.72
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,900.78,639.34
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,921.05,651.24
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,935.38,660.76
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,946.34,668.27
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,951.93,672.51
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,953.97,674.66
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,950.1,673.19
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,942.74,669.65
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,931.82,664.25
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,917.35,656.63
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,903.69,650.66
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,877.75,636.6
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,845.91,617.32
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,811.65,596.3
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,770.24,571.17
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,727.14,544.5
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,681.08,514.38
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,631.76,480.84
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,575.33,441.09
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,519.6,400.75
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,457.35,353.61
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,397.69,307.09
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,330.06,254.0
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,267.56,203.22
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,194.98,143.48
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,135.59,93.57
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,62.04,25.47
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,11.37,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.65,7.07
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,29.87,19.26
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,41.17,29.48
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,46.3,34.09
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,51.28,38.33
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,54.72,41.16
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,58.01,43.73
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,59.22,44.49
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,60.36,45.17
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,94.71,53.68
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,147.16,80.46
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,200.98,118.63
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,256.89,163.13
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,312.79,209.36
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,374.95,259.91
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,429.31,303.9
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,483.58,346.56
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,536.14,387.42
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,587.76,426.45
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,636.11,461.26
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,682.92,493.99
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,726.28,524.57
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,767.43,552.45
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,803.7,575.03
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,837.01,595.56
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,867.36,614.99
2016,7,1,12,30,888.0,132.0,2.7,34.0,1013.0,894.97,632.67
