Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,887.5,131.5,2.8,34.5,1010.5,917.68,646.3
2016,7,1,13,0,887.0,131.0,2.9,35.0,1008.0,937.42,658.08
2016,7,1,13,15,884.5,130.5,2.95,35.0,997.0,952.06,667.72
2016,7,1,13,30,882.0,130.0,3.0,35.0,986.0,963.19,675.3
2016,7,1,13,45,877.5,129.0,3.05,35.0,967.5,968.35,679.26
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,969.85,681.08
2016,7,1,14,15,867.0,126.5,3.15,35.0,923.5,965.79,679.54
2016,7,1,14,30,861.0,125.0,3.2,35.0,898.0,958.13,675.88
2016,7,1,14,45,852.0,124.0,3.25,35.0,865.5,944.61,668.61
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,927.75,659.31
2016,7,1,15,15,832.5,121.0,3.35,34.5,794.5,905.3,647.79
2016,7,1,15,30,822.0,119.0,3.4,34.0,756.0,888.29,639.8
2016,7,1,15,45,806.0,117.0,3.5,34.0,712.0,854.85,619.9
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,819.04,598.31
2016,7,1,16,15,772.0,111.5,3.6,33.5,620.0,777.8,573.53
2016,7,1,16,30,754.0,108.0,3.6,33.0,572.0,734.83,547.19
2016,7,1,16,45,725.5,106.0,3.65,33.0,520.0,684.09,514.04
2016,7,1,17,0,697.0,104.0,3.7,33.0,468.0,635.71,481.42
2016,7,1,17,15,665.5,98.5,3.6,32.5,415.5,578.79,441.68
2016,7,1,17,30,634.0,93.0,3.5,32.0,363.0,522.6,401.34
2016,7,1,17,45,589.0,86.5,3.4,31.5,310.0,458.49,353.76
2016,7,1,18,0,544.0,80.0,3.3,31.0,257.0,397.16,306.73
2016,7,1,18,15,483.0,71.5,3.05,30.0,206.5,329.15,253.41
2016,7,1,18,30,422.0,63.0,2.8,29.0,156.0,266.45,202.52
2016,7,1,18,45,336.0,50.5,2.55,28.5,111.5,193.7,142.65
2016,7,1,19,0,250.0,38.0,2.3,28.0,67.0,133.98,92.52
2016,7,1,19,15,125.0,19.0,2.3,27.5,33.5,61.41,25.13
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,11.82,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,21.58,7.85
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,35.99,24.16
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,50.67,37.33
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,57.04,43.13
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,64.48,49.56
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,70.41,54.47
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,76.08,59.0
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,102.03,80.36
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,132.82,105.32
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,156.34,111.97
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,195.25,134.67
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,210.96,136.73
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,258.4,167.34
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,311.86,211.83
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,366.46,257.21
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,419.38,300.63
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,472.95,343.44
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,524.7,384.46
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,577.02,424.74
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,624.56,459.89
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,670.88,493.23
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,713.07,523.76
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,753.19,552.26
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,789.24,575.17
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,822.66,596.11
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,852.19,615.4
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,879.11,633.02
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,901.25,646.12
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,920.57,657.37
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,935.44,667.14
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,946.95,674.83
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,952.1,678.76
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,953.73,680.62
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,949.98,678.57
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,942.76,674.47
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,939.08,673.04
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,921.61,662.69
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,898.14,649.65
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,871.77,634.68
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,838.0,613.6
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,802.04,590.94
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,660.41,493.18
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,519.77,390.55
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,579.32,438.66
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,616.16,468.92
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,558.99,428.09
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,502.82,387.35
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,437.53,338.54
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,371.2,287.56
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,303.85,234.2
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,242.57,184.24
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,173.06,127.44
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,107.57,73.92
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,49.16,19.17
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.91,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.75,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,4.82,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,7.9,1.06
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,11.86,4.52
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,15.82,7.95
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,22.44,13.6
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,29.08,19.18
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,57.89,43.41
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,85.67,66.37
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,123.77,92.94
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,162.29,122.1
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,178.91,134.12
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,195.92,146.45
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,224.89,167.5
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,263.15,195.47
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,335.67,247.47
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,421.66,309.69
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,473.18,347.96
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,528.11,388.92
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,589.38,435.32
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,664.24,491.43
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,705.98,521.57
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,745.74,549.78
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,780.66,572.18
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,813.03,592.28
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,842.04,610.93
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,868.53,627.81
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,890.82,640.79
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,910.42,651.97
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,924.25,660.77
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,934.76,667.5
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,941.42,670.53
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,944.59,671.47
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,940.39,669.17
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,943.27,671.62
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,930.05,663.72
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,913.51,653.85
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,890.62,641.23
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,864.83,626.7
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,833.3,607.21
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,799.29,585.98
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,758.72,561.26
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,719.57,537.19
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,671.54,505.41
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,622.76,471.91
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,566.77,432.75
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,511.54,393.01
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,449.94,347.29
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,390.75,301.85
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,323.11,248.32
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,260.86,197.49
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,187.53,137.49
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,127.87,87.87
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,59.1,23.58
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,8.19,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,15.86,3.57
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,33.61,22.16
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,50.8,37.56
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,64.84,49.95
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,79.85,62.87
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,96.5,76.86
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,112.6,90.08
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,110.53,87.86
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,105.38,83.07
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,115.82,75.73
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,152.77,90.07
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,221.11,146.12
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,279.19,196.74
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,307.79,215.34
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,364.93,258.45
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,416.87,301.43
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,469.87,344.22
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,521.82,385.02
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,573.28,424.18
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,599.2,441.4
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,610.06,446.05
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,677.07,496.26
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,751.89,551.33
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,751.45,545.12
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,732.49,525.93
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,808.54,583.13
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,878.5,631.97
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,903.56,646.71
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,925.98,659.92
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,904.83,644.66
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,860.2,609.47
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,924.12,657.19
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,964.49,683.37
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,961.1,681.62
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,954.14,677.94
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,861.05,616.98
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,735.83,528.46
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,710.68,513.77
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,684.14,497.51
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,760.43,556.27
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,810.29,593.38
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,768.55,567.26
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,728.46,542.42
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,678.48,509.16
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,628.07,474.23
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,538.06,409.31
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,449.62,344.17
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,391.66,301.05
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,336.32,258.6
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,276.39,211.88
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,220.93,167.23
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,159.47,117.0
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,99.69,68.07
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,45.81,17.12
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,11.37,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,20.22,5.56
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,32.12,20.89
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,44.22,31.97
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,49.9,37.19
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,56.28,42.76
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,60.25,46.06
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,64.03,49.06
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,62.43,47.43
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,61.1,46.02
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,86.11,48.7
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,143.8,79.54
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,195.55,116.01
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,250.29,159.95
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,315.04,219.92
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,365.29,265.02
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,403.7,292.74
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,476.01,347.74
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,528.39,389.04
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,579.85,428.41
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,596.8,439.09
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,595.75,434.94
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,624.51,455.01
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,648.68,471.44
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,691.84,500.64
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,735.93,529.95
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,767.31,550.88
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,797.8,571.07
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,796.49,569.02
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,794.41,566.61
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,762.1,543.62
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,726.48,518.32
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,751.22,535.84
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,774.23,551.86
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,823.05,586.45
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,860.36,613.34
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,907.52,650.43
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,925.01,662.81
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,903.02,650.85
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,878.01,637.09
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,854.83,623.5
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,820.94,602.6
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,780.29,578.16
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,737.82,552.05
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,688.86,519.75
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,639.14,486.38
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,585.61,448.66
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,530.53,408.73
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,467.27,361.48
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,406.69,314.72
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,337.85,259.94
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,274.34,207.82
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,200.84,147.4
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,136.4,93.74
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,62.41,24.37
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,10.91,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,19.44,4.53
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,32.11,20.78
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,44.96,32.43
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,50.6,37.62
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,57.13,43.3
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,61.45,46.88
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,65.55,50.14
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,64.9,49.31
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,64.41,48.6
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,88.73,51.34
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,140.19,77.34
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,197.6,118.35
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,251.21,161.34
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,305.93,207.34
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,361.66,254.21
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,415.75,299.15
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,473.86,345.84
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,525.48,386.58
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,576.29,425.49
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,624.56,461.47
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,671.49,495.5
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,714.83,527.21
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,756.12,556.52
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,793.94,580.73
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,829.38,603.09
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,859.8,623.21
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,887.5,641.48
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,910.69,655.39
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,930.93,667.33
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,946.56,677.7
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,958.73,685.91
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,964.94,689.18
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,967.53,690.23
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,964.08,690.11
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,957.03,687.77
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,941.94,678.79
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,923.72,667.86
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,909.73,660.08
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,883.37,644.04
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,849.84,623.14
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,814.09,600.61
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,772.5,574.86
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,729.23,547.56
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,680.67,516.03
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,629.03,480.82
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,571.65,439.78
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,515.17,398.37
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,449.13,348.56
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,386.4,299.86
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,313.15,242.12
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,251.0,191.42
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,179.45,132.53
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,118.67,82.13
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,55.79,21.33
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,8.64,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,16.65,2.48
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,33.12,21.56
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,48.08,35.04
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,64.14,49.12
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,79.82,62.58
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,95.64,75.84
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,110.99,88.4
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,80.97,62.67
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,58.53,43.48
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,88.9,50.95
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,141.2,76.8
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,193.1,113.08
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,247.75,156.76
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,309.75,208.37
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,365.56,255.39
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,419.91,300.6
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,474.22,344.61
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,527.06,386.15
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,578.98,425.69
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,627.73,461.88
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,674.91,495.93
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,718.56,527.54
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,760.01,556.11
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,796.04,578.89
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,828.84,599.3
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,859.27,619.28
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,886.96,637.41
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,909.23,650.58
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,928.5,661.8
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,943.2,671.49
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,954.44,679.04
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,960.19,683.15
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,962.35,685.08
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,958.54,683.26
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,951.17,679.28
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,936.58,671.0
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,918.77,660.69
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,905.9,654.84
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,880.66,640.73
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,847.14,619.93
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,811.4,597.51
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,770.46,572.3
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,727.85,545.57
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,680.26,513.92
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,629.33,478.61
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,572.21,438.13
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,515.97,397.22
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,452.83,350.05
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,392.38,303.42
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,322.41,248.3
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,255.26,193.89
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,185.67,136.54
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,126.08,86.79
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,58.46,21.74
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,10.46,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,18.65,2.7
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,32.68,21.14
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,45.02,32.44
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,51.39,38.2
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,57.63,43.52
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,80.74,62.98
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,108.6,86.02
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,79.43,61.24
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,63.22,47.4
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,86.72,49.85
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,144.94,80.48
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,195.73,115.65
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,249.61,158.41
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,305.09,204.84
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,361.47,252.03
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,421.09,300.73
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,475.56,344.49
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,528.13,386.3
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,579.8,426.27
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,628.12,462.0
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,674.96,495.65
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,718.83,526.09
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,760.55,553.51
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,798.13,577.04
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,832.98,598.52
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,863.77,618.45
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,891.77,636.51
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,914.74,651.31
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,934.7,664.2
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,950.44,674.45
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,962.71,682.57
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,968.52,685.21
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,970.67,685.74
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,967.23,684.46
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,960.15,681.1
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,846.41,606.52
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,702.11,503.91
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,809.64,586.62
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,889.63,644.48
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,712.34,523.25
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,520.47,383.38
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,652.08,485.58
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,738.07,551.39
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,690.33,519.39
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,639.55,484.87
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,582.23,444.54
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,525.66,403.66
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,461.09,355.5
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,399.4,308.03
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,330.04,253.6
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,263.17,199.53
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,190.69,140.05
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,128.93,88.67
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,59.58,21.54
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,7.28,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,14.1,0.0
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,30.86,19.61
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,47.1,34.18
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,64.43,49.34
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,81.47,63.95
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,94.61,74.93
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,109.92,87.44
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,109.56,86.66
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,106.27,83.43
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,128.45,92.57
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,158.21,118.79
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,188.0,140.11
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,227.96,169.09
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,210.58,156.09
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,193.37,143.14
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,288.77,212.73
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,392.99,287.64
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,413.48,301.92
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,432.15,314.7
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,535.91,391.96
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,670.16,489.79
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,712.87,519.94
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,753.53,548.4
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,788.67,570.26
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,820.85,589.96
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,850.6,608.94
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,877.75,626.16
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,899.15,638.56
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,917.69,649.12
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,932.26,658.55
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,943.51,665.95
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,947.9,669.1
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,960.02,677.34
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,956.48,675.38
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,949.43,671.41
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,935.96,663.75
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,919.17,654.08
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,896.46,640.39
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,870.84,624.86
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,711.64,517.57
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,536.61,392.39
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,647.66,477.97
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,719.59,533.41
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,589.23,440.87
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,464.87,349.96
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,407.63,309.46
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,352.44,269.21
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,303.52,232.79
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,256.74,197.0
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,207.45,158.67
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,153.92,115.98
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,107.82,78.32
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,66.04,44.05
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,30.52,8.39
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.73,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.26,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,14.95,6.57
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,24.66,15.24
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,37.5,26.44
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,50.25,37.43
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,63.76,48.85
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,77.14,59.93
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,112.22,88.91
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,146.37,116.53
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,160.15,120.27
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,176.16,131.6
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,182.9,136.38
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,194.68,145.22
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,216.56,161.08
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,239.06,177.28
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,241.07,178.2
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,242.3,178.55
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,294.45,216.77
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,354.46,260.24
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,371.89,272.06
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,389.79,284.26
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,380.2,276.98
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,368.75,268.36
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,492.06,357.04
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,622.16,447.45
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,749.15,541.2
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,876.22,630.6
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,899.4,643.93
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,919.68,655.99
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,934.95,665.97
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,946.87,673.9
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,848.61,606.6
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,729.84,520.89
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,738.43,528.68
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,745.02,534.56
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,835.78,602.22
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,903.68,651.14
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,721.87,525.51
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,519.45,379.01
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,668.76,492.0
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,781.8,575.98
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,738.78,548.17
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,694.58,519.65
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,629.67,474.52
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,573.22,434.47
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,514.73,392.91
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,458.1,351.75
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,388.24,299.37
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,315.19,243.35
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,250.26,192.62
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,191.78,145.81
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,122.04,89.58
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,61.42,40.96
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,27.93,6.88
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,8.19,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,15.7,0.0
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,34.28,22.24
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,51.6,37.9
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,63.81,48.79
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,75.72,59.09
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,80.71,63.22
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,87.79,68.94
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,112.96,89.62
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,131.63,104.56
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,123.22,84.79
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,155.4,93.37
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,202.91,126.06
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,254.23,166.38
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,307.3,210.46
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,361.93,255.97
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,415.36,299.47
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,473.23,345.05
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,524.66,386.15
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,575.78,426.06
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,624.32,462.37
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,671.86,497.05
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,715.73,528.04
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,757.86,557.08
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,793.75,581.03
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,826.58,601.96
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,857.02,622.07
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,885.0,640.45
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,908.19,655.84
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,928.54,669.4
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,943.02,678.88
