Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,954.14,686.25
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,959.44,688.42
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,961.23,688.4
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,956.66,685.79
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,948.65,681.08
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,935.33,672.98
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,918.74,662.85
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,900.2,652.89
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,872.54,636.82
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,838.07,615.0
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,801.57,591.68
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,757.59,564.19
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,712.34,534.92
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,658.73,498.68
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,605.26,461.7
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,540.37,415.45
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,483.18,373.61
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,416.28,323.11
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,353.64,274.53
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,284.19,219.42
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,214.12,162.78
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,147.41,108.44
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,84.99,57.81
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,38.81,10.66
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.65,23.5,11.5,9.55,0.0
2016,7,12,6,0,38.0,21.0,4.8,24.0,23.0,17.55,0.0
2016,7,12,6,15,133.0,40.5,4.95,24.5,59.5,32.17,20.45
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,45.84,33.04
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,52.93,39.54
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,59.85,45.59
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,64.91,49.83
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,69.87,53.82
2016,7,12,7,45,377.5,145.0,5.55,27.5,294.5,98.9,77.9
2016,7,12,8,0,213.0,192.0,5.6,28.0,292.0,139.61,111.17
2016,7,12,8,15,462.5,152.0,5.6,28.5,402.5,113.67,76.73
2016,7,12,8,30,712.0,112.0,5.6,29.0,513.0,139.8,77.74
2016,7,12,8,45,739.0,113.0,5.7,30.0,563.5,197.16,117.88
2016,7,12,9,0,766.0,114.0,5.8,31.0,614.0,250.84,160.22
2016,7,12,9,15,560.5,213.0,5.8,31.5,593.0,312.72,217.58
2016,7,12,9,30,355.0,312.0,5.8,32.0,572.0,358.67,259.22
2016,7,12,9,45,590.5,217.5,5.8,32.5,680.5,400.13,288.85
2016,7,12,10,0,826.0,123.0,5.8,33.0,789.0,474.89,345.29
2016,7,12,10,15,835.0,125.0,5.8,33.0,824.0,526.95,386.99
2016,7,12,10,30,844.0,127.0,5.8,33.0,859.0,578.19,427.07
2016,7,12,10,45,852.5,127.0,5.8,33.5,888.0,626.5,463.14
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,673.46,497.24
2016,7,12,11,15,865.5,128.5,5.75,34.5,938.5,717.3,528.06
2016,7,12,11,30,870.0,130.0,5.7,35.0,960.0,759.04,556.28
2016,7,12,11,45,599.0,298.0,5.7,35.5,873.5,734.32,533.03
2016,7,12,12,0,328.0,466.0,5.7,36.0,787.0,687.34,493.41
2016,7,12,12,15,611.0,292.5,5.7,36.0,895.5,791.22,571.97
2016,7,12,12,30,894.0,119.0,5.7,36.0,1004.0,892.89,642.76
2016,7,12,12,45,895.5,117.5,5.7,36.5,1002.5,916.98,656.79
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,938.04,669.18
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,953.48,679.07
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,965.4,686.75
2016,7,12,13,45,889.0,114.5,5.6,37.0,963.0,971.76,691.26
2016,7,12,14,0,885.0,114.0,5.6,37.0,945.0,974.44,693.52
2016,7,12,14,15,879.5,112.5,5.6,37.0,920.0,970.99,691.95
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,963.87,688.14
2016,7,12,14,45,866.0,109.5,5.6,37.0,863.0,950.77,680.56
2016,7,12,15,0,858.0,108.0,5.6,37.0,831.0,934.23,670.85
2016,7,12,15,15,595.5,225.0,5.6,36.5,716.0,815.78,593.35
2016,7,12,15,30,333.0,342.0,5.6,36.0,601.0,668.48,488.14
2016,7,12,15,45,568.5,223.0,5.65,36.0,633.5,762.59,561.46
2016,7,12,16,0,804.0,104.0,5.7,36.0,666.0,827.23,608.79
2016,7,12,16,15,787.0,101.0,5.7,35.5,618.0,786.88,583.67
2016,7,12,16,30,770.0,98.0,5.7,35.0,570.0,744.68,557.39
2016,7,12,16,45,740.0,96.5,5.75,35.0,518.0,692.62,522.74
2016,7,12,17,0,710.0,95.0,5.8,35.0,466.0,640.23,487.29
2016,7,12,17,15,679.0,90.5,5.75,34.5,413.0,586.24,449.41
2016,7,12,17,30,648.0,86.0,5.7,34.0,360.0,530.62,409.08
2016,7,12,17,45,596.0,82.0,5.7,33.5,306.0,464.12,359.27
2016,7,12,18,0,544.0,78.0,5.7,33.0,252.0,400.98,310.46
2016,7,12,18,15,481.0,69.5,5.6,32.5,202.0,331.33,255.05
2016,7,12,18,30,418.0,61.0,5.5,32.0,152.0,267.22,202.47
2016,7,12,18,45,321.0,49.5,5.4,31.5,107.5,190.77,139.77
2016,7,12,19,0,224.0,38.0,5.3,31.0,63.0,128.96,88.09
2016,7,12,19,15,112.0,19.0,5.2,30.5,31.5,58.96,16.98
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,3.9,24.5,12.0,9.1,0.0
2016,7,13,6,0,85.0,20.0,4.0,25.0,24.0,16.32,0.0
2016,7,13,6,15,200.0,35.0,4.15,25.5,61.5,27.23,16.3
2016,7,13,6,30,315.0,50.0,4.3,26.0,99.0,38.38,26.62
2016,7,13,6,45,417.0,57.0,4.5,26.5,149.0,43.97,31.77
2016,7,13,7,0,519.0,64.0,4.7,27.0,199.0,47.88,35.23
2016,7,13,7,15,571.0,70.5,4.8,27.5,251.5,51.08,37.91
2016,7,13,7,30,623.0,77.0,4.9,28.0,304.0,54.16,40.35
2016,7,13,7,45,670.5,78.5,5.05,28.5,359.5,53.49,39.55
2016,7,13,8,0,718.0,80.0,5.2,29.0,415.0,58.29,43.32
2016,7,13,8,15,743.5,84.0,5.25,29.5,467.0,79.81,44.89
2016,7,13,8,30,769.0,88.0,5.3,30.0,519.0,133.21,70.17
2016,7,13,8,45,791.0,89.5,5.4,31.0,569.5,187.06,107.45
2016,7,13,9,0,813.0,91.0,5.5,32.0,620.0,250.1,157.21
2016,7,13,9,15,827.0,93.5,5.55,32.5,666.0,306.06,204.16
2016,7,13,9,30,841.0,96.0,5.6,33.0,712.0,362.69,251.8
2016,7,13,9,45,852.5,98.0,5.65,33.5,753.5,418.37,298.02
2016,7,13,10,0,864.0,100.0,5.7,34.0,795.0,473.93,342.94
2016,7,13,10,15,872.0,101.5,5.75,34.5,830.0,526.98,384.75
2016,7,13,10,30,880.0,103.0,5.8,35.0,865.0,579.05,424.57
2016,7,13,10,45,886.0,104.5,5.9,35.5,894.0,628.69,461.61
2016,7,13,11,0,892.0,106.0,6.0,36.0,923.0,676.7,496.5
2016,7,13,11,15,896.0,106.5,6.0,36.0,944.5,720.63,528.53
2016,7,13,11,30,900.0,107.0,6.0,36.0,966.0,762.34,557.3
2016,7,13,11,45,882.0,122.5,6.05,36.5,974.5,797.28,579.57
2016,7,13,12,0,864.0,138.0,6.1,37.0,983.0,828.11,598.94
2016,7,13,12,15,865.0,138.5,6.1,37.0,989.5,858.55,619.03
2016,7,13,12,30,866.0,139.0,6.1,37.0,996.0,886.3,637.3
2016,7,13,12,45,865.0,139.0,6.15,37.0,994.0,909.1,652.54
2016,7,13,13,0,864.0,139.0,6.2,37.0,992.0,928.97,665.91
2016,7,13,13,15,862.0,138.5,6.2,37.0,982.0,944.29,676.12
2016,7,13,13,30,860.0,138.0,6.2,37.0,972.0,956.21,684.2
2016,7,13,13,45,855.5,137.5,6.2,37.5,954.0,962.21,687.06
2016,7,13,14,0,851.0,137.0,6.2,38.0,936.0,964.63,687.71
2016,7,13,14,15,845.0,136.0,6.15,37.5,911.5,961.54,687.55
2016,7,13,14,30,839.0,135.0,6.1,37.0,887.0,954.92,685.2
2016,7,13,14,45,815.5,142.5,6.1,37.0,851.5,947.03,680.98
2016,7,13,15,0,792.0,150.0,6.1,37.0,816.0,925.98,668.14
2016,7,13,15,15,780.5,147.0,6.05,36.5,778.0,902.4,654.85
2016,7,13,15,30,769.0,144.0,6.0,36.0,740.0,875.89,639.58
2016,7,13,15,45,747.0,144.5,5.95,36.0,695.5,840.96,617.2
2016,7,13,16,0,725.0,145.0,5.9,36.0,651.0,808.68,596.6
2016,7,13,16,15,705.0,140.5,5.85,35.5,603.5,766.45,570.18
2016,7,13,16,30,685.0,136.0,5.8,35.0,556.0,722.75,542.42
2016,7,13,16,45,652.0,133.0,5.75,35.0,504.5,669.54,505.9
2016,7,13,17,0,619.0,130.0,5.7,35.0,453.0,616.41,468.25
2016,7,13,17,15,583.5,123.5,5.6,34.5,400.5,558.29,427.06
2016,7,13,17,30,548.0,117.0,5.5,34.0,348.0,501.28,385.63
2016,7,13,17,45,497.0,108.5,5.4,33.5,295.5,429.84,332.19
2016,7,13,18,0,446.0,100.0,5.3,33.0,243.0,367.84,284.33
2016,7,13,18,15,378.5,88.5,5.05,32.5,193.5,298.6,229.45
2016,7,13,18,30,311.0,77.0,4.8,32.0,144.0,235.9,178.48
2016,7,13,18,45,222.5,60.5,4.55,31.5,101.0,159.6,116.69
2016,7,13,19,0,134.0,44.0,4.3,31.0,58.0,101.62,69.06
2016,7,13,19,15,67.0,22.0,4.15,30.5,29.0,46.5,11.3
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,8.64,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,14.98,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,25.72,15.1
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,37.55,26.04
2016,7,14,6,45,434.0,56.0,4.05,25.5,150.0,43.24,31.29
2016,7,14,7,0,517.0,65.0,4.3,26.0,199.0,48.77,36.15
2016,7,14,7,15,570.5,71.5,4.4,26.5,252.0,51.93,38.8
2016,7,14,7,30,624.0,78.0,4.5,27.0,305.0,54.98,41.22
2016,7,14,7,45,661.0,83.5,4.65,28.0,359.0,57.04,42.64
2016,7,14,8,0,698.0,89.0,4.8,29.0,413.0,58.97,43.89
2016,7,14,8,15,725.0,93.5,4.85,29.5,466.0,85.9,50.26
2016,7,14,8,30,752.0,98.0,4.9,30.0,519.0,138.76,75.2
2016,7,14,8,45,536.0,185.5,4.95,30.5,500.0,212.79,137.88
2016,7,14,9,0,320.0,273.0,5.0,31.0,481.0,270.51,190.97
2016,7,14,9,15,570.0,192.5,4.95,31.5,596.5,299.1,206.66
2016,7,14,9,30,820.0,112.0,4.9,32.0,712.0,362.37,252.41
2016,7,14,9,45,830.0,115.0,4.9,32.5,752.5,422.62,301.65
2016,7,14,10,0,840.0,118.0,4.9,33.0,793.0,477.28,345.54
2016,7,14,10,15,848.5,120.0,4.85,33.5,828.5,529.92,386.54
2016,7,14,10,30,857.0,122.0,4.8,34.0,864.0,581.68,425.53
2016,7,14,10,45,862.0,124.0,4.8,34.5,892.5,630.2,461.14
2016,7,14,11,0,867.0,126.0,4.8,35.0,921.0,677.05,494.51
2016,7,14,11,15,871.5,127.0,4.8,35.0,942.0,720.87,526.0
2016,7,14,11,30,876.0,128.0,4.8,35.0,963.0,762.58,554.96
2016,7,14,11,45,877.5,129.5,4.8,35.5,976.5,800.09,578.42
2016,7,14,12,0,879.0,131.0,4.8,36.0,990.0,834.98,599.91
2016,7,14,12,15,879.5,131.5,4.8,36.0,996.0,865.47,619.63
2016,7,14,12,30,880.0,132.0,4.8,36.0,1002.0,893.17,637.49
2016,7,14,12,45,878.5,132.5,4.8,36.5,999.5,916.26,650.97
2016,7,14,13,0,877.0,133.0,4.8,37.0,997.0,936.33,662.55
2016,7,14,13,15,874.5,132.5,4.8,37.0,987.0,951.33,672.29
2016,7,14,13,30,872.0,132.0,4.8,37.0,977.0,962.86,679.91
2016,7,14,13,45,866.5,131.5,4.85,37.0,958.5,967.94,683.8
2016,7,14,14,0,861.0,131.0,4.9,37.0,940.0,969.37,685.6
2016,7,14,14,15,855.5,130.0,4.9,37.0,915.0,966.71,684.56
2016,7,14,14,30,850.0,129.0,4.9,37.0,890.0,960.46,681.36
2016,7,14,14,45,838.0,129.5,4.95,37.0,857.5,945.99,673.33
2016,7,14,15,0,826.0,130.0,5.0,37.0,825.0,928.27,663.3
2016,7,14,15,15,815.5,128.0,5.0,36.5,787.0,915.73,657.8
2016,7,14,15,30,805.0,126.0,5.0,36.0,749.0,890.48,643.92
2016,7,14,15,45,788.5,124.0,5.05,36.0,705.0,857.01,623.5
2016,7,14,16,0,772.0,122.0,5.1,36.0,661.0,821.18,601.37
2016,7,14,16,15,754.0,118.5,5.05,35.5,613.5,780.36,576.37
2016,7,14,16,30,736.0,115.0,5.0,35.0,566.0,737.79,549.84
2016,7,14,16,45,707.5,112.0,5.0,35.0,514.0,689.41,517.92
2016,7,14,17,0,679.0,109.0,5.0,35.0,462.0,637.63,482.58
2016,7,14,17,15,645.5,103.5,4.95,34.5,409.5,579.63,442.05
2016,7,14,17,30,612.0,98.0,4.9,34.0,357.0,522.52,401.0
2016,7,14,17,45,560.5,92.5,4.9,33.5,303.0,455.95,351.58
2016,7,14,18,0,509.0,87.0,4.9,33.0,249.0,392.7,303.09
2016,7,14,18,15,442.5,77.0,4.75,32.5,198.5,317.29,243.67
2016,7,14,18,30,376.0,67.0,4.6,32.0,148.0,253.2,191.45
2016,7,14,18,45,275.5,54.0,4.5,31.5,104.0,179.57,131.42
2016,7,14,19,0,175.0,41.0,4.4,31.0,60.0,117.46,80.08
2016,7,14,19,15,87.5,20.5,4.35,30.5,30.0,49.94,10.81
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,9.0,3.3,24.0,9.5,8.19,0.0
2016,7,15,6,0,23.0,18.0,3.4,24.0,19.0,15.21,0.0
2016,7,15,6,15,114.0,39.0,3.5,24.5,55.0,30.98,19.22
2016,7,15,6,30,205.0,60.0,3.6,25.0,91.0,46.84,33.81
2016,7,15,6,45,300.0,72.5,3.7,25.5,139.0,54.46,40.8
2016,7,15,7,0,395.0,85.0,3.8,26.0,187.0,62.76,48.05
2016,7,15,7,15,455.0,95.0,3.85,26.5,239.0,68.8,53.13
2016,7,15,7,30,515.0,105.0,3.9,27.0,291.0,74.59,57.8
2016,7,15,7,45,559.0,112.0,4.0,28.0,345.0,77.84,60.09
2016,7,15,8,0,603.0,119.0,4.1,29.0,399.0,79.84,61.27
2016,7,15,8,15,634.5,125.0,4.2,29.5,451.5,98.6,62.02
2016,7,15,8,30,666.0,131.0,4.3,30.0,504.0,148.14,85.77
2016,7,15,8,45,680.0,140.5,4.4,30.5,552.0,201.33,123.01
2016,7,15,9,0,694.0,150.0,4.5,31.0,600.0,256.01,166.21
2016,7,15,9,15,712.5,154.0,4.5,31.5,646.5,309.07,209.76
2016,7,15,9,30,731.0,158.0,4.5,32.0,693.0,363.65,254.6
2016,7,15,9,45,739.5,165.0,4.5,32.5,732.5,417.9,298.64
2016,7,15,10,0,748.0,172.0,4.5,33.0,772.0,472.1,341.44
2016,7,15,10,15,758.5,175.0,4.4,33.5,807.5,526.73,383.07
2016,7,15,10,30,769.0,178.0,4.3,34.0,843.0,577.24,420.54
2016,7,15,10,45,772.0,183.5,4.25,34.5,870.5,624.67,454.72
2016,7,15,11,0,775.0,189.0,4.2,35.0,898.0,670.58,486.82
2016,7,15,11,15,780.5,190.5,4.1,35.5,919.5,713.23,515.74
2016,7,15,11,30,786.0,192.0,4.0,36.0,941.0,754.19,542.74
2016,7,15,11,45,783.5,197.0,3.9,36.5,953.0,790.03,565.52
2016,7,15,12,0,781.0,202.0,3.8,37.0,965.0,823.35,585.97
2016,7,15,12,15,782.5,202.5,3.75,37.0,971.0,853.6,605.03
2016,7,15,12,30,784.0,203.0,3.7,37.0,977.0,881.43,622.45
2016,7,15,12,45,782.5,203.0,3.7,37.5,975.0,903.61,635.15
2016,7,15,13,0,781.0,203.0,3.7,38.0,973.0,922.94,646.05
2016,7,15,13,15,778.0,202.5,3.75,38.0,963.0,937.34,655.51
2016,7,15,13,30,775.0,202.0,3.8,38.0,953.0,948.44,663.02
2016,7,15,13,45,770.5,200.0,3.85,38.0,935.5,953.3,666.71
2016,7,15,14,0,766.0,198.0,3.9,38.0,918.0,954.7,668.38
2016,7,15,14,15,759.0,196.0,3.95,38.0,893.0,950.22,666.47
2016,7,15,14,30,752.0,194.0,4.0,38.0,868.0,942.35,662.55
2016,7,15,14,45,741.5,191.5,4.1,38.0,836.0,934.55,659.05
2016,7,15,15,0,731.0,189.0,4.2,38.0,804.0,916.38,648.97
2016,7,15,15,15,718.0,185.5,4.25,37.5,766.0,891.87,635.95
2016,7,15,15,30,705.0,182.0,4.3,37.0,728.0,864.65,621.1
2016,7,15,15,45,691.0,176.0,4.35,37.0,685.5,831.38,600.85
2016,7,15,16,0,677.0,170.0,4.4,37.0,643.0,795.88,578.99
2016,7,15,16,15,654.5,165.0,4.4,36.5,595.0,752.3,552.43
2016,7,15,16,30,632.0,160.0,4.4,36.0,547.0,707.5,523.96
2016,7,15,16,45,604.5,153.0,4.4,36.0,496.5,655.84,489.01
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,603.97,453.25
2016,7,15,17,15,538.5,138.0,4.25,35.5,393.5,538.3,407.38
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,480.52,365.93
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,414.6,317.23
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,352.73,270.17
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,282.83,215.96
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,212.24,159.96
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,144.15,105.08
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,80.27,53.68
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,36.43,5.31
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.5,7.0,6.37,0.0
2016,7,16,6,0,0.0,14.0,2.8,24.0,14.0,12.33,0.0
2016,7,16,6,15,31.0,34.0,2.9,24.5,39.0,28.7,17.3
2016,7,16,6,30,62.0,54.0,3.0,25.0,64.0,43.55,31.02
2016,7,16,6,45,95.5,76.0,3.1,25.5,97.5,60.07,45.54
2016,7,16,7,0,129.0,98.0,3.2,26.0,131.0,76.19,59.43
2016,7,16,7,15,150.0,120.0,3.25,26.5,167.0,91.84,72.59
2016,7,16,7,30,171.0,142.0,3.3,27.0,203.0,107.04,85.05
2016,7,16,7,45,177.5,167.0,3.4,27.5,240.0,123.45,98.23
2016,7,16,8,0,184.0,192.0,3.5,28.0,277.0,139.25,110.67
2016,7,16,8,15,145.0,217.0,3.55,28.5,289.5,159.83,118.72
2016,7,16,8,30,106.0,242.0,3.6,29.0,302.0,194.45,143.17
2016,7,16,8,45,174.5,265.0,3.65,30.0,373.5,224.61,161.74
2016,7,16,9,0,243.0,288.0,3.7,31.0,445.0,263.83,188.2
2016,7,16,9,15,196.0,316.0,3.65,31.5,449.0,297.51,215.36
2016,7,16,9,30,149.0,344.0,3.6,32.0,453.0,318.63,232.34
2016,7,16,9,45,309.5,323.0,3.6,32.5,566.0,374.77,271.46
2016,7,16,10,0,470.0,302.0,3.6,33.0,679.0,449.4,325.12
2016,7,16,10,15,458.0,324.0,3.55,33.5,705.5,491.19,355.8
2016,7,16,10,30,446.0,346.0,3.5,34.0,732.0,531.26,384.35
2016,7,16,10,45,451.5,363.0,3.5,34.5,765.0,576.28,415.67
2016,7,16,11,0,457.0,380.0,3.5,35.0,798.0,621.12,446.09
2016,7,16,11,15,670.0,252.0,3.5,35.0,881.5,689.1,496.88
2016,7,16,11,30,883.0,124.0,3.5,35.0,965.0,765.35,552.44
2016,7,16,11,45,868.0,137.5,3.55,35.5,974.0,800.36,573.86
2016,7,16,12,0,853.0,151.0,3.6,36.0,983.0,831.58,592.85
2016,7,16,12,15,854.0,151.0,3.65,36.0,989.0,861.56,612.19
2016,7,16,12,30,855.0,151.0,3.7,36.0,995.0,888.87,629.8
2016,7,16,12,45,853.5,151.5,3.8,36.5,993.0,911.67,643.46
2016,7,16,13,0,852.0,152.0,3.9,37.0,991.0,931.57,655.29
2016,7,16,13,15,849.5,151.5,4.0,37.0,981.0,946.52,665.41
2016,7,16,13,30,847.0,151.0,4.1,37.0,971.0,958.09,673.51
2016,7,16,13,45,841.5,150.5,4.2,37.0,953.0,963.3,677.7
2016,7,16,14,0,836.0,150.0,4.3,37.0,935.0,964.93,679.77
2016,7,16,14,15,829.5,148.5,4.35,37.0,909.5,961.11,678.24
2016,7,16,14,30,823.0,147.0,4.4,37.0,884.0,964.8,681.68
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,952.57,675.23
2016,7,16,15,0,815.0,137.0,4.6,37.0,822.0,936.82,666.68
2016,7,16,15,15,803.5,134.5,4.6,36.5,783.5,913.33,654.06
2016,7,16,15,30,792.0,132.0,4.6,36.0,745.0,886.85,639.48
2016,7,16,15,45,776.5,129.5,4.7,36.0,701.0,854.0,619.68
2016,7,16,16,0,761.0,127.0,4.8,36.0,657.0,818.76,598.21
2016,7,16,16,15,742.0,123.0,4.8,35.5,609.0,776.82,572.79
2016,7,16,16,30,723.0,119.0,4.8,35.0,561.0,736.64,548.23
2016,7,16,16,45,697.0,114.5,4.85,35.0,510.0,685.75,514.81
2016,7,16,17,0,671.0,110.0,4.9,35.0,459.0,634.4,479.96
2016,7,16,17,15,638.0,104.5,4.8,34.5,406.0,576.97,439.73
2016,7,16,17,30,605.0,99.0,4.7,34.0,353.0,520.39,399.02
2016,7,16,17,45,560.5,91.5,4.65,33.5,300.5,455.98,351.29
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,394.33,304.08
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,323.61,248.21
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,256.03,193.36
2016,7,16,18,45,294.5,51.5,3.85,31.5,103.0,184.51,134.8
2016,7,16,19,0,203.0,38.0,3.6,31.0,59.0,123.45,83.68
2016,7,16,19,15,101.5,19.0,3.45,30.5,29.5,56.2,8.45
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,8.5,2.45,23.5,10.0,7.73,0.0
2016,7,17,6,0,59.0,17.0,2.6,24.0,20.0,13.95,0.0
2016,7,17,6,15,167.5,34.5,2.65,24.5,56.5,26.87,15.73
2016,7,17,6,30,276.0,52.0,2.7,25.0,93.0,39.94,27.97
2016,7,17,6,45,372.5,62.0,2.75,25.5,142.0,46.86,34.33
2016,7,17,7,0,469.0,72.0,2.8,26.0,191.0,54.73,41.21
2016,7,17,7,15,525.0,80.0,2.8,26.5,244.0,58.76,44.6
2016,7,17,7,30,581.0,88.0,2.8,27.0,297.0,62.62,47.7
2016,7,17,7,45,629.5,91.5,2.85,27.5,352.0,62.86,47.64
2016,7,17,8,0,678.0,95.0,2.9,28.0,407.0,63.17,47.6
2016,7,17,8,15,706.5,100.0,2.9,28.5,460.5,82.63,48.77
2016,7,17,8,30,735.0,105.0,2.9,29.0,514.0,141.66,78.49
2016,7,17,8,45,758.5,107.5,2.95,30.0,565.0,194.68,114.7
2016,7,17,9,0,782.0,110.0,3.0,31.0,616.0,250.2,158.14
2016,7,17,9,15,797.5,113.0,3.05,31.5,662.5,306.11,204.42
2016,7,17,9,30,813.0,116.0,3.1,32.0,709.0,363.03,251.54
2016,7,17,9,45,826.0,118.0,3.15,32.5,750.5,418.92,297.1
2016,7,17,10,0,839.0,120.0,3.2,33.0,792.0,478.58,344.01
2016,7,17,10,15,847.5,122.0,3.25,33.5,827.5,531.39,384.72
2016,7,17,10,30,856.0,124.0,3.3,34.0,863.0,583.32,423.49
2016,7,17,10,45,862.5,125.5,3.35,34.5,892.0,632.53,459.16
2016,7,17,11,0,869.0,127.0,3.4,35.0,921.0,680.19,492.72
2016,7,17,11,15,873.0,128.0,3.45,35.0,942.5,723.96,523.82
2016,7,17,11,30,877.0,129.0,3.5,35.0,964.0,765.56,552.38
2016,7,17,11,45,883.0,127.0,3.55,35.5,978.5,803.89,576.2
2016,7,17,12,0,889.0,125.0,3.6,36.0,993.0,839.85,598.24
2016,7,17,12,15,889.5,125.5,3.65,36.0,998.5,870.79,618.14
2016,7,17,12,30,890.0,126.0,3.7,36.0,1004.0,898.87,636.19
2016,7,17,12,45,889.0,126.0,3.8,36.5,1002.0,922.27,650.19
2016,7,17,13,0,888.0,126.0,3.9,37.0,1000.0,942.57,662.24
2016,7,17,13,15,885.5,125.5,3.95,37.0,989.5,957.71,672.19
2016,7,17,13,30,883.0,125.0,4.0,37.0,979.0,969.34,680.04
2016,7,17,13,45,878.0,124.0,4.05,37.0,960.5,974.47,683.92
2016,7,17,14,0,873.0,123.0,4.1,37.0,942.0,975.89,685.62
2016,7,17,14,15,867.0,122.0,4.1,37.0,917.0,972.67,684.24
2016,7,17,14,30,861.0,121.0,4.1,37.0,892.0,965.82,680.71
2016,7,17,14,45,560.0,260.5,4.15,37.0,755.0,831.47,592.84
2016,7,17,15,0,259.0,400.0,4.2,37.0,618.0,667.0,476.55
2016,7,17,15,15,541.0,257.0,4.2,36.5,684.0,796.36,574.36
2016,7,17,15,30,823.0,114.0,4.2,36.0,750.0,887.98,639.26
2016,7,17,15,45,809.0,111.5,4.2,36.0,706.5,864.24,624.48
2016,7,17,16,0,795.0,109.0,4.2,36.0,663.0,829.41,603.03
2016,7,17,16,15,777.5,106.0,4.2,35.5,615.0,788.79,578.77
2016,7,17,16,30,760.0,103.0,4.2,35.0,567.0,746.35,552.92
2016,7,17,16,45,735.0,99.5,4.25,35.0,515.5,696.01,520.18
2016,7,17,17,0,710.0,96.0,4.3,35.0,464.0,647.46,488.15
2016,7,17,17,15,678.5,91.0,4.25,34.5,411.0,590.02,448.63
2016,7,17,17,30,647.0,86.0,4.2,34.0,358.0,533.26,408.19
2016,7,17,17,45,601.5,80.5,4.2,34.0,304.5,468.63,359.82
2016,7,17,18,0,556.0,75.0,4.2,34.0,251.0,406.8,312.08
2016,7,17,18,15,492.5,66.5,4.0,33.0,200.0,335.97,256.94
2016,7,17,18,30,429.0,58.0,3.8,32.0,149.0,270.78,204.3
2016,7,17,18,45,331.5,46.5,3.6,31.5,104.5,195.59,142.75
2016,7,17,19,0,234.0,35.0,3.4,31.0,60.0,130.03,87.79
2016,7,17,19,15,117.0,17.5,3.35,30.5,30.0,58.32,5.98
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,8.0,1.75,23.5,9.0,7.28,0.0
2016,7,18,6,0,46.0,16.0,1.9,24.0,18.0,13.16,0.0
2016,7,18,6,15,149.0,33.5,2.05,24.5,53.0,26.07,14.99
2016,7,18,6,30,252.0,51.0,2.2,25.0,88.0,39.13,27.28
2016,7,18,6,45,345.0,61.5,2.35,25.5,135.5,46.42,33.95
2016,7,18,7,0,438.0,72.0,2.5,26.0,183.0,54.68,41.17
2016,7,18,7,15,494.5,80.5,2.55,26.5,234.5,59.09,44.89
2016,7,18,7,30,551.0,89.0,2.6,27.0,286.0,63.3,48.27
2016,7,18,7,45,403.0,135.5,2.7,27.5,293.0,93.01,72.91
2016,7,18,8,0,255.0,182.0,2.8,28.0,300.0,126.58,100.24
2016,7,18,8,15,483.0,143.0,2.85,28.5,399.5,107.03,71.85
2016,7,18,8,30,711.0,104.0,2.9,29.0,499.0,132.36,72.14
2016,7,18,8,45,736.0,106.5,2.95,29.5,549.5,190.26,112.5
2016,7,18,9,0,761.0,109.0,3.0,30.0,600.0,244.78,155.48
2016,7,18,9,15,777.0,112.0,2.95,30.5,646.0,299.62,200.99
2016,7,18,9,30,793.0,115.0,2.9,31.0,692.0,355.55,247.36
2016,7,18,9,45,805.5,117.5,2.9,31.5,733.5,410.55,292.27
2016,7,18,10,0,818.0,120.0,2.9,32.0,775.0,469.28,338.51
2016,7,18,10,15,827.0,122.0,2.85,32.5,810.5,521.27,378.44
2016,7,18,10,30,836.0,124.0,2.8,33.0,846.0,572.48,416.44
2016,7,18,10,45,842.5,126.0,2.8,33.5,874.5,621.15,451.54
2016,7,18,11,0,849.0,128.0,2.8,34.0,903.0,668.34,484.54
2016,7,18,11,15,853.5,129.5,2.8,34.0,925.0,712.04,515.29
2016,7,18,11,30,858.0,131.0,2.8,34.0,947.0,753.69,543.65
2016,7,18,11,45,858.0,134.0,2.85,34.0,960.5,790.85,567.81
2016,7,18,12,0,858.0,137.0,2.9,34.0,974.0,825.37,590.14
2016,7,18,12,15,859.0,137.0,2.9,34.0,980.0,855.48,609.25
2016,7,18,12,30,860.0,137.0,2.9,34.0,986.0,882.87,626.57
2016,7,18,12,45,860.0,136.5,2.9,34.5,984.5,906.17,639.95
2016,7,18,13,0,860.0,136.0,2.9,35.0,983.0,926.53,651.46
2016,7,18,13,15,858.0,135.5,2.95,35.0,973.5,941.85,661.53
2016,7,18,13,30,856.0,135.0,3.0,35.0,964.0,953.78,669.6
2016,7,18,13,45,853.5,133.5,3.05,35.0,946.5,960.78,674.71
2016,7,18,14,0,851.0,132.0,3.1,35.0,929.0,964.19,677.71
2016,7,18,14,15,845.0,130.5,3.15,35.0,904.5,960.6,676.44
2016,7,18,14,30,839.0,129.0,3.2,35.0,880.0,953.44,673.08
2016,7,18,14,45,821.5,133.0,3.25,35.0,846.0,937.25,664.09
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,928.24,659.83
2016,7,18,15,15,525.0,249.0,3.35,35.0,682.0,773.76,557.81
2016,7,18,15,30,246.0,361.0,3.4,35.0,552.0,611.99,442.94
2016,7,18,15,45,275.0,332.0,3.5,35.0,533.5,604.22,440.72
2016,7,18,16,0,304.0,303.0,3.6,35.0,515.0,593.47,435.62
2016,7,18,16,15,268.5,285.5,3.65,34.5,462.5,537.67,397.99
2016,7,18,16,30,233.0,268.0,3.7,34.0,410.0,469.33,350.92
2016,7,18,16,45,400.5,203.0,3.8,34.0,420.5,547.84,412.4
2016,7,18,17,0,568.0,138.0,3.9,34.0,431.0,591.02,447.41
2016,7,18,17,15,558.0,123.0,3.95,33.5,384.5,543.34,414.48
2016,7,18,17,30,548.0,108.0,4.0,33.0,338.0,494.68,380.16
2016,7,18,17,45,505.0,99.0,4.05,33.0,287.0,431.99,333.06
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,367.55,283.34
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.0,300.58,230.52
2016,7,18,18,30,341.0,67.0,3.9,32.0,138.0,239.4,180.75
2016,7,18,18,45,256.5,52.0,3.85,31.5,96.5,171.25,124.99
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,112.77,75.95
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,51.34,1.67
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,17.28,0.0
2016,7,19,6,15,161.5,31.0,0.95,25.0,55.0,24.14,13.32
2016,7,19,6,30,323.0,43.0,0.9,25.0,91.0,34.25,23.19
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.5,39.24,27.86
2016,7,19,7,0,512.0,59.0,0.9,26.0,188.0,44.14,32.21
2016,7,19,7,15,564.5,65.5,0.95,26.5,240.0,47.51,35.06
2016,7,19,7,30,617.0,72.0,1.0,27.0,292.0,50.75,37.66
2016,7,19,7,45,661.5,74.5,1.05,28.0,346.5,50.92,37.51
2016,7,19,8,0,706.0,77.0,1.1,29.0,401.0,56.25,41.63
2016,7,19,8,15,732.0,81.0,1.25,29.5,453.0,75.19,42.6
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,128.19,66.76
2016,7,19,8,45,780.0,87.0,1.55,30.5,555.5,182.05,103.59
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,245.06,152.93
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,300.86,199.07
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,357.4,245.9
2016,7,19,9,45,843.0,96.0,2.2,32.5,739.5,413.09,291.41
2016,7,19,10,0,855.0,98.0,2.4,33.0,781.0,468.74,335.69
2016,7,19,10,15,863.5,99.5,2.55,33.5,816.5,521.94,376.84
2016,7,19,10,30,872.0,101.0,2.7,34.0,852.0,574.24,416.06
2016,7,19,10,45,878.0,102.0,2.9,34.5,881.0,623.47,452.17
2016,7,19,11,0,884.0,103.0,3.1,35.0,910.0,671.07,486.21
2016,7,19,11,15,888.5,104.0,3.25,35.0,932.0,715.79,518.34
2016,7,19,11,30,893.0,105.0,3.4,35.0,954.0,758.36,547.25
2016,7,19,11,45,891.5,108.5,3.55,35.5,967.0,796.06,571.11
2016,7,19,12,0,890.0,112.0,3.7,36.0,980.0,830.89,592.93
2016,7,19,12,15,891.5,112.5,3.8,36.0,986.5,862.69,613.7
2016,7,19,12,30,893.0,113.0,3.9,36.0,993.0,891.66,632.64
2016,7,19,12,45,892.0,113.0,4.05,36.0,991.0,915.03,648.25
2016,7,19,13,0,891.0,113.0,4.2,36.0,989.0,935.24,661.93
2016,7,19,13,15,889.0,112.5,4.25,36.0,979.5,950.72,672.18
2016,7,19,13,30,887.0,112.0,4.3,36.0,970.0,962.68,680.31
2016,7,19,13,45,882.5,112.0,4.4,36.0,952.5,969.09,685.27
2016,7,19,14,0,878.0,112.0,4.5,36.0,935.0,971.83,688.04
2016,7,19,14,15,872.5,111.0,4.55,36.0,910.0,968.93,687.09
2016,7,19,14,30,867.0,110.0,4.6,36.0,885.0,962.39,683.95
2016,7,19,14,45,667.0,217.5,4.65,36.0,800.5,893.43,640.3
2016,7,19,15,0,467.0,325.0,4.7,36.0,716.0,802.62,576.41
2016,7,19,15,15,525.0,286.5,4.7,35.5,707.0,813.42,588.12
2016,7,19,15,30,583.0,248.0,4.7,35.0,698.0,818.94,595.86
2016,7,19,15,45,466.5,269.5,4.75,35.0,616.0,725.03,531.0
2016,7,19,16,0,350.0,291.0,4.8,35.0,534.0,621.27,458.48
2016,7,19,16,15,188.0,259.5,4.8,34.5,389.0,428.04,320.04
2016,7,19,16,30,26.0,228.0,4.8,34.0,244.0,233.52,173.82
2016,7,19,16,45,176.5,214.0,4.8,34.0,306.5,360.51,273.79
2016,7,19,17,0,327.0,200.0,4.8,34.0,369.0,463.05,352.73
2016,7,19,17,15,354.5,171.0,4.7,33.5,335.0,437.22,335.25
2016,7,19,17,30,382.0,142.0,4.6,33.0,301.0,419.79,323.6
2016,7,19,17,45,358.0,123.5,4.6,32.5,255.5,366.74,283.96
2016,7,19,18,0,334.0,105.0,4.6,32.0,210.0,315.03,244.18
2016,7,19,18,15,377.0,81.0,4.4,31.5,177.5,291.78,225.0
2016,7,19,18,30,420.0,57.0,4.2,31.0,145.0,266.46,202.12
2016,7,19,18,45,319.5,45.5,4.05,30.5,101.0,187.73,137.46
2016,7,19,19,0,219.0,34.0,3.9,30.0,57.0,124.54,83.93
2016,7,19,19,15,109.5,17.0,3.75,29.5,28.5,55.59,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,18.0,7.5,0.7,24.5,8.0,0.0,0.0
2016,7,20,6,0,36.0,15.0,0.8,25.0,16.0,13.64,0.0
2016,7,20,6,15,139.0,32.5,0.85,25.0,50.5,25.32,14.11
2016,7,20,6,30,242.0,50.0,0.9,25.0,85.0,38.4,26.63
2016,7,20,6,45,339.0,60.5,1.0,25.5,132.5,45.71,33.33
2016,7,20,7,0,436.0,71.0,1.1,26.0,180.0,54.0,40.58
2016,7,20,7,15,493.0,79.5,1.15,26.5,232.0,58.44,44.33
2016,7,20,7,30,550.0,88.0,1.2,27.0,284.0,62.68,47.74
2016,7,20,7,45,602.0,91.5,1.25,27.5,338.5,62.89,47.66
2016,7,20,8,0,654.0,95.0,1.3,28.0,393.0,63.19,47.61
2016,7,20,8,15,682.5,99.5,1.4,28.5,445.5,80.79,48.16
2016,7,20,8,30,711.0,104.0,1.5,29.0,498.0,132.0,71.83
2016,7,20,8,45,736.0,106.5,1.65,29.5,548.5,190.02,111.97
2016,7,20,9,0,761.0,109.0,1.8,30.0,599.0,244.65,154.78
2016,7,20,9,15,524.5,216.5,1.95,30.5,566.5,305.11,211.32
2016,7,20,9,30,288.0,324.0,2.1,31.0,534.0,345.11,248.47
2016,7,20,9,45,254.0,352.5,2.25,31.5,545.5,375.0,271.65
2016,7,20,10,0,220.0,381.0,2.4,32.0,557.0,406.48,295.01
2016,7,20,10,15,129.5,371.0,2.55,32.5,476.0,371.0,270.08
2016,7,20,10,30,39.0,361.0,2.7,33.0,395.0,327.55,238.32
2016,7,20,10,45,150.0,403.0,2.85,33.5,539.0,432.18,313.54
2016,7,20,11,0,261.0,445.0,3.0,34.0,683.0,548.89,395.1
2016,7,20,11,15,563.5,285.5,3.1,34.0,816.0,644.33,466.29
2016,7,20,11,30,866.0,126.0,3.2,34.0,949.0,756.67,548.0
2016,7,20,11,45,601.5,291.5,3.3,34.5,867.5,735.31,527.63
2016,7,20,12,0,337.0,457.0,3.4,35.0,786.0,690.61,490.89
2016,7,20,12,15,257.5,481.0,3.45,35.0,734.0,662.23,470.64
2016,7,20,12,30,178.0,505.0,3.5,35.0,682.0,624.22,443.48
2016,7,20,12,45,513.0,325.5,3.6,35.5,831.0,784.68,559.62
2016,7,20,13,0,848.0,146.0,3.7,36.0,980.0,926.09,654.39
2016,7,20,13,15,442.0,276.0,3.75,36.0,710.5,701.27,502.62
2016,7,20,13,30,36.0,406.0,3.8,36.0,441.0,417.37,298.01
2016,7,20,13,45,435.0,275.0,3.85,36.0,683.0,712.24,513.68
2016,7,20,14,0,834.0,144.0,3.9,36.0,925.0,961.05,679.82
2016,7,20,14,15,828.0,142.5,3.9,36.0,900.0,957.64,676.55
2016,7,20,14,30,822.0,141.0,3.9,36.0,875.0,950.7,672.94
2016,7,20,14,45,557.0,266.0,3.95,36.0,755.5,836.39,597.66
2016,7,20,15,0,292.0,391.0,4.0,36.0,636.0,690.96,495.09
2016,7,20,15,15,506.0,279.0,4.0,35.5,679.0,788.65,569.68
2016,7,20,15,30,720.0,167.0,4.0,35.0,722.0,866.84,627.17
2016,7,20,15,45,703.0,163.5,4.0,35.0,679.0,833.08,605.66
2016,7,20,16,0,686.0,160.0,4.0,35.0,636.0,797.2,583.32
2016,7,20,16,15,664.5,155.0,3.95,34.5,588.5,754.04,556.79
2016,7,20,16,30,643.0,150.0,3.9,34.0,541.0,709.59,528.85
2016,7,20,16,45,550.0,160.5,3.9,34.0,473.5,618.74,465.15
2016,7,20,17,0,457.0,171.0,3.9,34.0,406.0,540.51,408.95
2016,7,20,17,15,256.5,167.0,3.85,33.5,296.5,365.35,279.31
2016,7,20,17,30,56.0,163.0,3.8,33.0,187.0,199.9,151.68
2016,7,20,17,45,48.0,140.5,3.75,33.0,158.5,170.29,129.22
2016,7,20,18,0,40.0,118.0,3.7,33.0,130.0,141.24,106.58
2016,7,20,18,15,28.0,95.0,3.45,32.5,102.5,110.21,82.11
2016,7,20,18,30,16.0,72.0,3.2,32.0,75.0,75.45,54.29
2016,7,20,18,45,8.0,50.5,2.95,31.5,52.0,50.82,34.26
2016,7,20,19,0,0.0,29.0,2.7,31.0,29.0,26.45,14.26
2016,7,20,19,15,0.0,14.5,2.8,30.5,14.5,12.78,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,13.64,0.0
2016,7,21,6,15,215.5,28.5,2.25,24.5,54.5,22.3,11.62
2016,7,21,6,30,341.0,42.0,2.3,25.0,91.0,33.56,22.53
2016,7,21,6,45,437.0,49.5,2.4,25.5,140.5,38.17,26.9
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,42.73,30.98
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,46.19,33.85
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,49.52,36.45
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,55.8,41.43
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,57.23,42.27
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,75.5,42.78
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,129.12,66.83
2016,7,21,8,45,791.5,88.0,1.75,31.5,561.5,184.35,104.51
2016,7,21,9,0,811.0,91.0,1.6,32.0,612.0,248.36,154.34
2016,7,21,9,15,825.5,94.0,1.65,32.5,658.5,305.25,200.98
2016,7,21,9,30,840.0,97.0,1.7,33.0,705.0,362.9,248.18
2016,7,21,9,45,850.5,99.0,1.75,34.0,747.0,418.7,292.55
2016,7,21,10,0,861.0,101.0,1.8,35.0,789.0,474.28,335.21
2016,7,21,10,15,869.5,103.0,1.9,35.0,824.5,528.39,376.94
