Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,54.68,40.75
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,72.01,41.53
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,126.39,66.33
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,182.23,105.38
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,246.55,157.01
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,303.52,205.16
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,361.31,254.03
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,417.87,301.16
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,474.45,346.94
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,528.74,389.55
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,582.11,430.04
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,633.27,467.78
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,682.93,503.35
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,728.38,536.14
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,771.58,565.11
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,811.13,590.12
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,848.03,613.14
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,879.96,634.01
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,908.88,652.89
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,932.85,667.21
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,953.48,679.38
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,969.2,689.58
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,981.29,697.57
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,987.75,700.92
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,990.46,702.03
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,987.41,700.77
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,980.63,697.29
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,962.03,686.61
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,940.38,674.05
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,917.36,661.77
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,900.48,653.52
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,866.36,632.65
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,829.87,610.13
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,787.74,584.57
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,743.87,557.42
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,694.24,524.64
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,641.25,488.91
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,581.76,447.2
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,523.25,404.79
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,454.38,353.13
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,389.01,302.39
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,314.31,243.3
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,243.47,185.29
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,165.5,120.58
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,98.52,58.66
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,33.6,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,20.22,6.55
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,39.16,26.85
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,47.8,35.02
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,56.78,43.03
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,63.76,49.05
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,70.46,54.62
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,68.75,52.9
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,66.25,50.49
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,83.02,51.09
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,136.0,75.66
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,194.58,116.01
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,250.46,159.77
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,307.7,207.56
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,366.15,256.35
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,423.73,303.68
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,485.16,352.46
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,539.94,394.92
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,593.92,435.35
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,644.91,472.52
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,694.52,507.63
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,740.55,540.37
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,784.43,569.85
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,824.31,594.63
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,861.64,617.46
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,893.71,637.97
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,922.79,656.5
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,947.86,671.07
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,969.67,683.53
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,985.19,693.47
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,997.06,701.21
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,1003.71,706.09
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,1006.56,708.73
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,1002.62,706.94
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,994.9,702.92
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,981.53,695.44
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,964.59,685.82
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,941.33,672.2
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,914.88,656.57
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,881.71,636.52
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,853.91,619.99
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,810.83,594.3
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,765.86,567.0
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,713.83,534.26
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,661.07,500.3
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,601.19,459.37
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,544.65,418.52
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,475.73,367.14
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,410.08,316.47
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,334.23,256.85
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,264.95,200.17
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,181.9,131.87
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,108.88,62.98
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,38.19,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,16.45,3.72
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,32.56,21.35
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,39.72,28.15
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,47.56,35.16
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,51.92,38.95
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,56.1,42.42
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,55.23,41.46
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,60.09,45.32
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,77.08,45.66
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,130.87,70.02
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,185.66,107.59
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,243.16,153.04
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,307.04,205.91
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,365.29,254.47
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,422.17,301.14
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,479.15,346.47
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,534.25,388.95
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,588.41,429.27
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,639.64,466.21
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,689.29,500.89
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,734.59,532.72
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,777.62,560.7
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,817.5,585.08
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,854.64,607.41
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,886.74,627.89
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,915.79,646.42
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,939.86,660.45
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,960.59,672.39
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,976.87,683.01
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,989.52,691.49
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,995.98,696.25
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,998.64,698.79
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,995.51,697.88
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,988.61,694.76
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,975.04,687.56
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,957.92,678.21
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,935.39,666.86
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,909.65,653.39
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,877.23,634.13
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,842.18,613.03
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,800.62,588.35
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,764.09,566.76
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,712.91,533.66
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,660.9,499.42
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,601.86,459.6
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,543.44,417.59
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,477.58,368.52
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,412.65,318.43
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,337.87,259.47
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,269.55,203.34
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,186.58,134.59
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,113.58,62.97
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,39.96,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,14.51,2.02
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,29.99,19.09
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,36.4,25.21
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,42.65,30.83
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,46.47,34.15
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,50.15,37.19
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,51.05,37.75
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,57.11,42.62
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,74.48,43.2
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,128.98,67.8
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,184.76,106.26
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,242.87,152.44
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,306.92,205.31
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,365.27,253.8
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,422.98,300.84
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,480.65,346.35
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,535.42,388.25
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,589.24,427.98
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,640.84,465.03
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,690.91,499.89
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,737.1,532.26
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,781.06,560.84
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,820.24,584.84
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,856.63,606.83
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,889.24,627.53
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,918.81,646.29
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,943.39,660.56
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,964.64,672.76
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,980.97,683.37
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,993.65,691.84
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,1000.11,696.99
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,1002.74,699.92
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,999.56,699.01
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,992.61,695.91
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,978.19,688.24
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,960.33,678.51
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,937.39,666.98
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,911.24,653.35
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,878.7,634.11
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,843.46,612.98
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,808.92,593.13
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,764.68,566.38
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,713.54,533.29
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,661.57,499.05
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,601.98,458.73
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,545.3,417.93
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,477.66,367.66
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,413.05,317.86
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,337.45,258.34
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,268.39,201.74
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,186.18,133.67
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,112.94,59.44
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,39.9,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,13.94,1.1
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,28.27,17.7
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,34.35,23.51
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,40.28,28.8
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,44.23,32.24
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,48.03,35.38
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,53.39,39.74
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,54.19,40.17
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,71.99,40.99
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,127.14,66.0
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,183.36,104.76
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,248.26,155.95
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,306.25,204.72
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,365.04,254.3
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,422.8,301.72
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,480.39,347.55
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,535.88,390.31
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,590.42,430.88
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,641.31,467.55
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,690.38,501.79
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,736.92,534.64
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,781.28,563.66
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,820.58,588.2
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,857.04,610.7
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,890.06,631.86
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,920.07,651.07
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,943.75,664.89
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,964.03,676.58
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,979.83,686.61
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,991.98,694.46
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,998.45,699.23
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,1001.15,701.8
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,997.05,699.94
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,989.19,695.88
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,976.18,688.7
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,959.61,679.4
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,936.22,667.21
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,909.67,652.97
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,877.66,633.78
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,842.94,612.72
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,808.16,592.71
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,763.59,565.73
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,712.96,532.98
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,661.34,498.97
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,601.36,458.37
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,544.4,417.34
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,477.69,367.85
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,413.77,318.61
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,337.72,258.82
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,268.29,201.87
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,186.18,133.56
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,112.27,55.37
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,39.83,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,14.0,0.37
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,28.34,17.71
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,35.7,24.71
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,42.8,31.08
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,47.01,34.76
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,51.07,38.13
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,52.62,39.26
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,59.55,44.87
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,77.04,45.36
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,131.47,70.13
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,187.56,109.05
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,246.03,155.65
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,310.41,208.8
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,369.33,257.59
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,426.49,304.08
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,483.54,348.91
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,538.68,391.7
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,592.88,432.45
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,643.95,468.86
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,693.36,502.92
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,739.03,534.88
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,782.45,563.16
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,820.61,586.47
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,855.64,607.59
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,887.39,627.75
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,916.15,646.01
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,939.06,659.72
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,958.62,671.39
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,973.8,681.34
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,985.38,689.21
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,990.84,693.41
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,992.59,695.48
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,877.54,623.02
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,727.01,519.13
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,852.4,612.19
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,951.76,679.79
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,926.96,664.66
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,899.11,648.54
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,762.78,558.73
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,609.18,449.95
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,689.09,513.63
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,743.32,555.5
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,479.57,365.94
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,209.64,158.21
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,394.81,306.12
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,519.07,401.71
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,453.0,350.53
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,389.71,300.88
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,313.05,240.05
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,243.41,182.84
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,162.7,116.12
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,91.83,40.74
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,32.17,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,15.31,0.0
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,30.29,19.14
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,39.73,27.95
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,48.87,36.08
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,55.76,42.04
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,60.93,46.33
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,92.9,72.98
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,130.21,103.49
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,148.42,111.73
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,171.78,127.97
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,177.27,116.52
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,246.28,157.43
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,302.69,204.36
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,360.4,252.31
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,417.12,298.65
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,477.33,346.07
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,531.34,387.62
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,584.63,427.26
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,635.13,463.81
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,684.14,498.26
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,729.2,530.01
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,772.18,558.65
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,811.28,582.95
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,847.86,605.38
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,880.06,625.54
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,909.37,643.76
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,932.93,657.22
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,953.25,668.64
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,968.28,677.83
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,979.75,684.9
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,986.12,688.89
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,988.81,690.74
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,984.33,687.88
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,976.2,682.91
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,961.62,674.05
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,943.71,663.25
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,929.31,655.19
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,901.75,638.83
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,867.1,618.01
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,830.0,595.54
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,786.28,569.74
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,740.93,542.47
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,691.1,510.85
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,637.73,476.17
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,576.08,433.92
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,515.64,391.02
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,445.38,339.42
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,378.88,288.82
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,302.07,229.32
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,230.05,171.44
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,150.09,106.03
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,77.12,29.29
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,26.27,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,15.32,0.0
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,30.28,19.07
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,38.99,27.31
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,48.75,35.97
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,53.83,40.4
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,58.7,44.44
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,58.34,43.84
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,58.18,43.35
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,75.93,44.43
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,135.11,73.72
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,188.49,110.34
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,244.96,155.0
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,302.43,202.82
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,360.98,251.35
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,422.71,301.13
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,479.76,346.08
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,534.38,387.78
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,588.15,427.37
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,638.75,463.4
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,687.81,497.18
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,733.32,528.85
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,776.65,556.89
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,815.95,580.7
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,852.64,602.57
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,884.87,622.67
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,914.11,640.83
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,937.92,654.58
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,958.4,666.28
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,973.98,676.4
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,985.94,684.42
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,991.24,688.46
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,992.78,690.34
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,989.55,689.06
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,982.62,685.63
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,965.07,675.7
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,944.36,663.92
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,919.98,649.88
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,901.87,639.91
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,868.52,620.08
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,832.67,598.61
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,788.55,572.67
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,742.77,545.18
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,690.11,511.34
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,640.13,478.75
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,578.98,436.93
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,518.99,394.22
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,448.8,342.49
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,382.35,291.71
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,305.26,231.57
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,235.39,174.98
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,152.09,106.75
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,77.98,24.15
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,26.87,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,17.07,0.0
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,33.27,21.41
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,43.82,31.35
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,54.71,41.01
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,62.11,47.42
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,69.21,53.34
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,70.38,54.08
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,70.24,53.65
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,87.39,54.5
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,138.8,78.84
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,190.67,114.22
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,251.32,161.35
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,307.53,207.63
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,365.17,254.9
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,420.9,299.95
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,477.19,344.05
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,532.0,385.68
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,586.29,425.5
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,636.42,461.19
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,684.67,494.53
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,729.62,525.75
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,772.54,554.25
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,811.5,578.16
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,848.12,600.35
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,879.66,620.08
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,908.32,637.95
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,931.68,651.47
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,951.81,663.0
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,966.71,672.36
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,978.11,679.67
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,982.45,681.31
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,983.15,680.87
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,978.25,679.59
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,969.76,676.24
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,965.34,674.54
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,946.5,663.9
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,921.82,651.08
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,894.13,636.33
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,762.25,550.79
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,612.72,446.71
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,523.46,385.94
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,423.9,315.69
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,546.22,410.0
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,625.69,470.94
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,563.14,426.61
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,502.03,382.84
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,432.37,330.58
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,366.36,279.46
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,285.35,216.45
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,217.22,161.32
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,139.36,97.3
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,65.82,13.83
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,22.12,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,14.96,0.0
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,29.55,18.22
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,38.28,26.54
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,48.05,35.19
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,60.27,45.66
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,72.98,56.29
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,66.01,50.18
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,58.32,43.47
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,76.57,44.7
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,135.94,74.27
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,189.56,111.03
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,246.64,156.08
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,304.64,204.33
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,368.58,256.76
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,425.88,302.7
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,483.52,347.31
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,538.3,389.81
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,592.18,430.38
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,643.9,467.33
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,694.14,502.09
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,740.18,533.2
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,784.0,560.47
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,824.01,585.21
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,861.48,608.11
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,894.15,629.11
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,923.75,648.18
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,948.3,662.71
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,969.45,675.15
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,984.67,685.05
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,996.18,692.8
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,1002.44,697.72
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,1004.86,700.42
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,1000.46,698.39
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,992.26,694.15
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,978.86,687.08
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,961.89,677.86
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,938.05,665.44
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,911.02,650.96
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,878.26,631.33
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,842.87,609.91
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,807.67,589.47
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,762.69,562.12
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,709.65,527.84
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,655.97,492.48
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,595.21,451.8
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,537.73,410.68
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,467.83,358.85
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,401.44,307.67
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,323.0,245.68
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,251.93,187.29
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,166.5,116.03
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,86.79,9.82
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,30.56,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,15.91,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,30.31,18.84
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,40.89,28.83
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,51.13,37.95
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,58.3,44.18
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,66.09,50.71
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,65.6,50.06
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,65.35,49.57
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,83.58,50.95
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,136.08,76.05
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,188.45,111.85
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,249.38,159.42
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,305.98,206.39
