Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,363.81,254.22
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,420.56,300.28
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,480.95,347.49
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,535.43,389.11
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,589.18,428.81
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,640.09,465.26
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,689.67,499.68
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,735.24,531.49
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,778.7,559.85
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,817.78,583.91
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,854.28,606.08
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,886.33,625.22
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,915.4,642.38
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,939.52,656.36
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,960.34,668.29
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,975.32,677.73
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,986.7,685.05
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,991.92,689.02
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,993.4,690.85
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,989.15,688.92
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,981.2,684.85
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,967.13,677.41
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,949.57,667.88
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,925.32,655.51
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,898.01,641.13
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,872.34,626.42
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,835.0,603.92
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,791.55,578.15
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,746.41,550.82
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,678.66,506.3
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,610.27,459.73
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,565.86,429.96
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,519.0,397.12
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,447.78,344.17
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,380.46,292.2
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,301.67,229.45
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,230.6,170.92
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,128.42,88.29
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,26.48,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,11.37,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,14.19,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,28.02,16.81
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,36.04,24.62
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,44.76,32.39
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,62.73,47.74
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,84.3,65.81
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,99.48,78.18
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,113.93,89.7
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,133.69,95.1
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,175.77,117.97
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,194.52,121.97
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,245.19,155.25
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,311.62,215.17
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,361.03,258.47
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,405.27,290.26
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,478.88,345.19
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,533.33,386.7
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,586.98,426.29
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,601.82,434.41
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,593.87,424.9
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,680.4,489.29
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,775.91,557.45
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,813.75,580.39
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,848.49,601.46
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,879.59,621.33
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,907.76,639.33
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,931.01,653.15
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,950.99,664.93
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,965.74,674.31
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,976.97,681.62
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,981.13,684.93
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,981.65,686.12
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,977.56,685.42
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,969.88,682.6
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,882.37,626.94
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,756.99,540.55
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,844.0,604.66
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,892.95,637.96
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,858.69,616.59
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,821.96,594.06
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,777.95,567.68
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,736.18,542.45
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,683.44,508.1
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,630.19,472.84
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,567.68,429.57
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,506.56,385.79
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,435.89,332.81
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,369.02,280.95
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,290.0,219.01
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,216.98,159.9
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,136.13,92.74
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,58.32,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,15.48,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,30.27,18.49
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,41.64,29.27
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,53.35,39.63
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,60.79,46.09
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,67.95,52.06
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,70.34,53.84
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,71.26,54.3
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,89.58,55.72
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,140.69,80.47
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,192.34,115.88
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,247.64,158.99
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,311.56,214.14
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,362.54,257.32
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,412.52,294.36
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,478.18,343.04
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,532.05,383.43
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,585.4,422.02
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,636.05,457.34
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,685.27,490.46
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,727.67,519.19
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,770.42,546.8
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,810.56,570.53
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,842.05,588.42
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,873.51,607.79
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,902.25,625.39
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,924.9,637.86
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,944.35,648.39
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,958.58,657.15
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,969.37,663.95
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,972.71,666.81
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,972.47,667.67
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,967.2,664.73
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,958.46,659.82
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,942.47,651.06
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,916.73,636.36
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,890.04,620.75
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,860.71,603.47
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,823.91,581.77
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,785.02,558.58
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,738.5,530.86
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,690.94,501.44
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,628.67,461.47
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,573.8,425.4
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,509.44,380.84
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,447.42,336.72
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,377.55,284.82
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,312.26,234.86
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,228.21,170.42
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,162.78,118.4
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,92.88,61.35
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,15.91,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.73,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,13.54,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,26.5,15.5
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,48.62,35.24
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,70.4,54.16
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,82.25,64.5
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,93.66,74.14
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,101.81,80.65
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,113.32,89.78
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,140.14,102.24
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,185.07,132.89
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,218.23,154.06
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,266.64,188.99
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,311.09,224.04
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,356.19,259.29
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,396.55,290.13
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,435.13,318.55
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,430.18,315.46
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,410.02,300.42
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,265.7,196.63
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,105.7,76.38
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,129.21,94.64
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,153.13,112.71
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,245.99,182.03
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,340.7,250.49
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,489.85,357.21
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,633.6,455.68
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,532.52,385.01
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,414.45,302.03
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,364.76,267.62
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,302.41,223.04
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,413.67,304.69
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,516.31,377.47
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,606.4,443.22
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,696.05,507.79
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,642.46,471.71
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,603.87,446.21
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,645.21,478.22
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,666.18,495.8
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,669.69,501.5
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,683.92,514.48
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,487.63,373.0
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,290.22,223.29
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,381.65,298.27
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,459.84,360.56
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,401.9,316.3
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,347.21,274.22
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,292.71,231.57
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,240.38,189.42
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,179.94,139.84
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,117.1,87.67
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,65.85,43.42
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,10.91,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,11.45,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,22.79,12.48
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,41.7,29.61
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,58.93,44.88
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,76.44,60.16
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,93.6,74.83
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,110.64,88.93
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,127.29,102.39
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,129.5,98.7
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,136.34,104.1
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,150.41,114.71
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,164.84,125.57
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,236.81,178.8
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,319.24,240.21
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,361.29,271.67
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,406.52,305.4
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,342.28,258.33
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,266.28,200.75
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,225.92,170.16
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,183.88,137.97
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,357.0,269.87
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,540.87,404.06
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,295.58,223.58
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,31.17,18.94
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,185.08,138.93
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,342.38,257.1
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,219.63,164.68
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,96.62,70.13
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,134.49,99.98
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,172.83,129.98
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,212.12,160.25
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,252.08,190.82
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,410.92,312.1
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,578.76,435.31
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,408.79,310.27
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,243.7,185.08
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,187.29,142.18
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,131.58,98.92
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,131.29,99.0
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,131.12,99.14
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,98.75,73.92
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,67.28,49.05
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,101.96,77.33
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,139.96,108.17
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,120.5,92.99
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,101.13,77.7
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,82.75,62.82
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,64.26,47.58
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,46.68,32.92
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,29.11,18.08
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,17.17,7.32
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.46,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,8.19,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,15.84,7.02
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,29.99,19.96
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,43.71,32.17
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,59.56,46.11
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,75.24,59.68
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,69.59,54.69
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,62.78,48.66
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,84.03,63.57
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,104.86,80.17
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,95.69,72.3
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,85.84,64.0
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,89.38,66.63
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,92.93,69.25
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,102.53,76.52
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,112.19,83.77
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,158.05,119.38
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,204.63,155.0
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,187.64,141.66
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,170.09,128.06
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,172.53,129.86
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,175.0,131.65
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,129.3,96.06
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,82.94,59.75
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,132.22,98.2
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,182.19,136.55
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,129.16,95.68
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,75.91,54.25
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,181.76,136.45
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,290.37,218.18
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,308.45,231.47
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,326.79,245.28
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,280.99,211.84
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,235.06,177.94
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,309.19,234.72
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,373.82,283.22
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,326.05,247.72
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,263.87,201.31
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,193.94,148.1
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,125.45,94.76
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,152.46,116.69
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,180.57,139.28
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,148.83,114.52
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,117.45,89.82
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,101.09,77.19
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,84.71,64.28
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,68.29,50.95
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,51.82,37.33
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,37.51,25.36
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,23.78,13.73
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,13.63,4.49
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.64,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,5.46,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,10.54,2.72
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,21.13,12.39
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,31.73,21.84
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,43.25,32.02
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,54.78,42.04
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,78.21,61.98
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,100.92,80.92
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,115.48,88.67
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,130.71,100.45
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,175.18,133.27
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,230.03,173.75
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,240.59,182.36
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,248.2,188.5
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,249.43,188.98
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,252.51,190.72
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,264.04,199.05
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,279.48,210.26
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,337.43,252.59
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,398.78,296.36
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,415.83,307.66
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,432.44,318.71
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,444.61,327.0
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,456.98,335.43
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,488.27,357.21
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,520.17,379.1
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,511.46,372.72
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,501.67,365.91
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,351.38,259.94
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,192.34,142.96
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,149.45,110.88
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,106.57,77.92
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,281.06,211.76
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,459.05,341.24
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,499.07,370.9
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,554.65,412.03
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,354.64,267.77
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,166.68,125.24
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,192.08,145.81
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,218.23,166.5
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,198.92,152.3
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,179.71,138.12
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,177.71,137.33
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,175.55,136.33
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,151.58,117.86
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,127.88,99.29
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,103.2,79.3
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,79.1,59.46
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,57.81,41.8
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,36.0,23.46
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,19.96,8.81
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.55,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,8.78,1.24
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,18.03,9.68
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,27.3,17.92
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,37.48,26.89
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,47.67,35.73
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,77.01,60.73
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,104.58,83.73
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,121.83,93.43
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,140.26,107.55
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,188.75,141.95
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,247.15,184.01
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,282.68,211.44
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,319.68,240.01
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,357.29,268.24
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,396.45,297.21
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,427.0,319.94
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,457.05,341.89
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,460.08,343.01
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,459.17,341.03
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,503.98,373.46
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,551.22,407.13
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,616.37,453.22
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,691.15,504.95
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,570.28,418.58
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,435.94,320.73
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,336.03,249.08
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,226.46,168.15
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,242.89,180.76
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,259.49,193.2
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,376.97,280.56
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,487.8,360.55
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,579.73,427.55
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,655.31,482.16
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,566.21,418.77
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,460.53,343.04
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,537.45,402.66
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,610.29,457.8
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,480.53,363.67
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,355.34,270.62
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,276.2,211.8
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,187.49,143.69
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,158.5,121.45
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,129.94,99.14
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,112.12,85.49
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,94.27,71.52
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,76.35,57.08
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,58.32,42.29
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,41.73,28.51
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,25.56,14.92
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,14.52,4.56
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,12.73,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,24.18,13.15
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,41.54,29.56
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,58.77,44.86
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,74.24,58.47
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,90.85,72.73
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,105.75,85.06
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,122.53,98.68
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,139.71,106.87
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,167.95,127.31
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,172.54,130.83
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,178.54,135.74
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,227.26,171.87
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,286.59,215.91
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,327.97,245.96
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,378.04,282.33
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,429.72,320.03
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,485.14,360.1
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,496.11,367.4
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,501.56,370.61
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,516.83,380.89
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,530.84,390.07
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,588.12,429.96
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,648.68,471.11
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,650.85,471.33
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,650.94,470.57
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,691.22,498.93
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,742.9,534.1
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,656.24,474.17
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,562.92,409.27
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,695.6,504.47
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,800.74,577.28
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,775.55,559.69
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,748.74,542.19
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,705.12,513.78
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,660.66,484.48
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,709.57,524.11
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,768.46,569.1
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,748.72,557.83
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,725.17,544.58
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,542.8,414.02
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,376.15,289.11
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,478.75,372.28
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,563.56,438.56
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,531.8,415.99
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,489.77,385.74
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,417.66,329.91
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,349.74,275.36
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,266.97,207.82
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,191.74,144.23
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,102.15,61.51
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,15.01,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,26.41,14.57
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,37.99,26.4
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,49.83,37.04
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,57.03,43.54
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,63.98,49.56
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,35.66,25.11
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,12.32,4.94
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,49.55,28.58
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,141.27,82.27
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,193.14,119.33
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,249.01,164.53
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,307.7,220.75
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,339.7,252.04
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,395.56,292.35
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,481.48,357.51
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,504.49,376.34
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,500.2,372.13
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,529.94,393.78
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,558.31,413.89
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,597.98,442.17
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,638.77,470.87
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,602.01,442.3
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,561.64,411.14
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,642.8,470.02
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,736.69,535.76
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,761.49,552.72
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,785.37,569.45
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,784.02,567.83
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,780.45,564.93
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,695.52,506.03
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,621.81,453.95
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,709.88,518.64
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,780.12,569.46
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,876.41,639.93
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,938.01,682.11
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,706.71,524.02
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,437.74,326.82
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,654.26,492.13
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,808.53,602.61
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,761.68,571.45
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,713.62,540.61
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,575.75,442.52
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,444.03,344.37
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,394.04,308.55
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,344.48,271.49
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,344.15,271.72
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,323.96,254.87
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,243.01,188.48
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,172.14,128.54
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,93.75,52.68
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,11.73,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.73,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,5.26,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,10.97,3.62
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,16.7,8.71
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,23.32,14.54
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,29.95,20.31
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,34.82,24.46
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,39.7,28.56
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,51.68,36.8
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,63.69,46.39
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,84.79,63.08
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,105.23,79.0
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,102.18,76.3
