Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,98.95,73.52
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,123.58,92.51
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,148.55,111.53
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,153.17,114.87
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,157.88,118.35
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,165.75,124.26
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,173.76,130.29
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,192.42,144.45
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,211.37,158.76
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,231.05,173.23
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,251.02,187.8
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,245.44,183.52
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,239.67,179.17
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,265.91,198.86
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,292.53,218.67
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,239.39,178.94
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,185.96,138.71
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,109.27,79.97
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,33.78,21.02
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,156.5,117.16
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,284.87,214.96
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,174.42,131.02
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,67.49,47.9
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,43.88,29.39
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,20.35,10.68
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,35.84,23.16
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,51.33,35.66
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,179.34,138.76
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,313.74,243.25
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,406.96,316.54
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,458.46,357.13
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,467.68,364.47
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,459.32,358.39
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,378.31,295.74
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,308.92,240.42
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,228.08,175.19
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,157.3,116.23
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,70.46,35.18
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,6.37,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,12.31,3.61
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,25.12,15.73
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,37.95,27.27
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,52.75,40.38
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,67.39,53.14
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,87.16,70.08
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,106.6,86.45
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,134.91,104.59
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,159.93,122.8
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,201.13,152.17
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,245.01,183.92
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,281.26,211.96
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,319.27,241.3
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,368.91,278.23
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,422.06,317.65
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,464.19,348.81
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,507.55,380.15
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,470.87,351.68
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,420.12,312.5
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,480.68,355.97
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,543.71,399.47
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,566.7,413.99
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,589.56,428.4
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,410.53,302.98
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,207.83,154.38
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,254.02,189.59
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,301.06,223.88
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,376.41,278.79
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,443.34,326.64
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,473.52,348.65
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,504.0,371.13
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,412.17,306.0
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,304.6,228.08
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,295.27,222.25
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,285.87,215.88
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,287.3,217.68
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,304.73,231.43
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,318.64,243.15
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,332.01,254.53
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,267.22,205.95
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,191.79,148.12
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,287.52,226.15
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,350.52,276.96
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,309.36,245.84
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,268.04,214.2
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,223.53,178.46
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,180.32,142.72
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,132.42,102.41
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,87.4,63.68
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,40.95,16.13
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.51,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,55.66,42.31
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,102.9,82.05
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,131.62,100.65
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,156.93,119.27
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,188.54,142.45
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,223.19,168.06
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,250.53,188.93
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,278.53,210.22
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,310.63,233.9
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,344.17,258.4
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,428.63,321.43
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,533.95,399.41
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,527.98,394.09
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,509.33,379.1
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,568.18,422.39
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,634.97,470.48
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,595.3,439.84
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,552.46,406.96
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,743.31,551.04
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,923.07,676.03
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,868.46,636.13
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,776.23,566.45
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,717.37,524.91
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,641.14,470.59
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,614.0,451.1
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,585.46,430.34
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,809.86,597.46
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,983.63,716.5
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,787.75,582.54
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,552.8,410.47
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,751.51,562.81
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,901.22,669.76
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,861.85,643.43
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,820.43,616.89
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,776.88,587.94
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,728.13,555.1
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,669.4,514.94
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,611.05,474.31
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,544.23,425.89
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,479.5,377.45
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,401.2,316.96
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,324.91,255.79
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,239.85,185.71
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,165.77,122.39
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,79.4,29.25
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,13.64,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,24.11,11.69
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,36.57,25.05
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,49.23,36.45
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,56.84,43.34
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,64.18,49.74
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,91.66,72.98
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,124.33,100.13
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,105.24,72.27
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,144.88,84.4
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,197.83,122.69
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,259.93,173.07
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,317.82,222.5
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,377.21,272.88
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,434.85,320.92
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,496.26,370.41
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,552.25,415.31
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,607.47,458.38
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,659.94,497.59
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,711.26,534.9
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,757.8,568.01
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,802.12,597.8
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,842.03,623.3
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,879.16,646.66
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,911.99,668.32
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,941.7,687.87
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,965.82,703.71
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,986.47,717.34
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,1001.09,726.71
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,1011.97,733.76
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,1016.55,736.82
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,1017.27,737.54
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,1012.15,734.61
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,1003.26,729.63
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,983.14,717.34
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,970.52,710.19
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,943.16,693.05
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,912.72,673.98
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,873.76,649.35
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,832.6,623.1
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,784.57,592.23
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,739.46,563.05
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,680.56,522.64
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,621.84,481.71
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,553.9,433.39
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,488.05,384.74
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,409.92,323.94
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,336.86,264.86
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,246.83,190.84
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,171.82,126.29
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,81.26,21.19
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,11.82,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,21.39,9.41
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,29.93,19.47
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,38.17,27.02
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,42.57,31.1
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,46.86,34.87
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,47.55,35.33
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,52.99,39.78
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,79.83,43.58
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,137.16,73.66
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,210.7,140.71
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,257.34,188.27
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,299.85,213.83
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,384.37,276.24
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,444.24,326.24
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,504.02,374.65
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,561.73,420.56
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,618.37,464.26
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,671.21,503.11
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,722.23,539.48
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,769.72,572.14
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,814.77,602.15
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,853.64,626.49
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,889.07,648.31
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,921.6,669.39
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,950.86,688.29
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,973.42,702.84
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,992.33,715.11
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,872.95,634.09
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,699.09,507.82
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,881.87,642.62
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,1020.02,735.05
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,1014.73,731.08
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,1005.64,725.92
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,983.47,712.43
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,968.76,703.99
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,941.84,688.96
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,911.85,671.93
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,669.16,504.48
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,413.2,312.93
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,600.98,460.62
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,739.74,563.89
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,680.55,522.27
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,621.55,481.41
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,554.04,432.72
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,488.55,383.67
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,408.53,321.74
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,334.02,261.75
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,244.45,188.28
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,169.83,123.78
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,79.18,8.62
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,11.82,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,20.45,8.45
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,32.23,21.48
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,42.51,30.85
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,47.88,35.81
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,53.08,40.39
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,55.98,42.74
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,58.76,44.89
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,85.24,48.97
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,140.76,78.73
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,202.25,124.21
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,261.55,172.78
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,320.82,223.08
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,381.26,273.74
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,443.76,324.48
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,502.85,371.04
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,558.93,414.55
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,614.1,455.93
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,666.49,493.36
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,717.4,528.55
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,763.81,559.45
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,807.85,587.29
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,847.97,611.0
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,885.34,632.57
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,917.15,651.62
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,945.7,668.51
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,969.44,683.02
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,989.6,695.39
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,1004.14,704.4
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,1014.86,711.23
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,1018.71,714.74
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,1018.64,716.05
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,1013.18,713.52
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,1003.9,708.83
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,787.93,570.46
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,533.4,390.45
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,572.66,422.77
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,624.93,461.61
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,443.46,332.4
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,269.02,202.51
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,298.01,227.17
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,324.94,249.44
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,502.65,387.98
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,617.65,474.7
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,549.84,425.62
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,484.15,377.46
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,405.24,317.21
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,331.72,258.59
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,241.33,184.97
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,166.42,120.06
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,76.55,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,12.28,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,21.16,8.46
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,33.19,22.18
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,44.83,32.71
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,52.59,39.7
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,61.04,47.03
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,64.26,49.61
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,67.36,51.97
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,93.26,56.3
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,146.01,84.68
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,199.44,123.02
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,256.46,168.21
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,318.62,218.91
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,377.57,266.54
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,423.78,304.98
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,450.99,326.01
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,479.9,347.68
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,504.17,365.28
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,553.17,399.97
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,605.53,436.31
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,635.36,456.64
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,663.48,475.78
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,768.27,552.17
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,868.59,620.63
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,872.82,621.65
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,851.59,603.81
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,920.3,654.24
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,969.75,686.25
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,983.33,695.09
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,993.29,702.18
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,997.59,706.5
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,998.19,708.68
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,991.56,707.32
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,992.76,711.1
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,977.03,702.77
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,957.76,692.38
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,819.08,602.13
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,658.17,488.8
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,611.51,458.61
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,564.54,426.81
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,506.24,386.49
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,433.97,335.17
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,415.81,323.07
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,380.99,298.08
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,334.83,263.74
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,289.26,228.88
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,238.47,188.61
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,189.61,148.59
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,136.38,103.96
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,86.85,60.66
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,35.85,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,11.37,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,19.61,7.02
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,32.08,21.32
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,44.13,32.24
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,51.55,38.89
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,59.49,45.71
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,63.57,49.03
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,67.44,52.05
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,93.91,56.62
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,146.56,85.16
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,200.21,123.83
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,257.17,168.88
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,318.96,219.51
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,377.5,267.3
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,434.83,312.96
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,492.5,357.41
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,547.6,399.45
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,602.2,439.98
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,653.27,476.62
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,702.85,511.33
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,663.17,480.13
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,587.92,423.82
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,510.81,370.85
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,417.76,304.77
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,485.3,353.66
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,565.89,409.62
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,512.05,371.28
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,465.85,338.54
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,750.06,544.73
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,987.27,699.86
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,870.18,621.53
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,719.47,516.35
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,863.09,622.41
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,983.09,703.06
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,964.38,691.64
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,942.4,679.65
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,586.93,440.35
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,188.79,140.84
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,533.05,408.42
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,806.06,600.73
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,756.55,566.84
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,706.03,534.7
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,646.62,494.94
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,587.57,453.94
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,518.71,404.29
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,452.26,354.72
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,370.04,290.81
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,299.25,233.36
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,216.01,164.94
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,143.93,101.32
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,50.01,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,11.37,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.61,6.45
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,32.46,21.54
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,44.85,32.8
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,53.35,40.49
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,61.52,47.65
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,67.19,52.36
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,71.28,55.58
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,97.7,60.08
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,149.32,88.54
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,202.36,127.55
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,259.05,173.69
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,316.31,222.4
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,378.96,274.97
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,435.39,321.41
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,492.98,367.45
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,548.21,411.08
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,602.93,453.13
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,592.35,442.52
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,551.65,408.51
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,667.24,496.72
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,791.22,587.19
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,705.72,522.03
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,573.99,421.76
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,625.92,459.96
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,679.8,498.25
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,677.86,496.54
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,674.11,493.92
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,848.51,622.7
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,985.26,716.36
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,989.38,718.53
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,989.81,719.5
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,994.3,723.29
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,983.33,717.11
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,771.17,572.92
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,530.92,396.44
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,726.83,546.41
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,880.59,656.77
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,842.31,631.3
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,801.83,605.47
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,752.83,573.89
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,702.8,541.1
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,645.07,501.07
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,587.43,459.82
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,517.85,408.32
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,450.74,357.06
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,369.57,293.13
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,300.01,235.9
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,215.52,165.38
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,142.47,99.25
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,49.38,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,10.91,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.83,5.36
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,30.93,20.21
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,42.65,30.88
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,35.85,25.4
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,37.03,26.52
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,46.34,34.46
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,55.66,42.27
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,102.26,77.79
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,147.96,113.62
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,183.37,139.37
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,229.7,173.78
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,181.34,137.25
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,122.9,92.13
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,256.15,193.97
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,405.24,305.22
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,440.14,331.18
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,475.13,357.11
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,505.06,378.82
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,536.03,401.09
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,573.95,427.94
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,611.31,453.98
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,594.06,440.58
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,577.28,427.46
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,652.04,482.4
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,740.41,545.36
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,517.84,386.31
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,272.89,203.43
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,666.48,504.37
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,999.81,732.54
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,1003.72,733.35
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,1003.81,734.12
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,996.98,730.5
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,986.4,724.58
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,968.8,714.13
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,947.81,701.54
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,920.96,686.19
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,891.12,668.78
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,860.07,649.16
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,817.72,621.58
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,647.97,502.4
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,481.25,376.11
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,554.84,437.13
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,601.87,475.74
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,533.74,424.84
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,467.94,374.11
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,383.19,306.5
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,305.23,241.91
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,216.04,166.76
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,142.68,98.05
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,49.47,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,10.46,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,18.09,4.27
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,29.08,18.62
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,41.03,29.49
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,47.91,35.79
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,60.87,47.1
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,91.97,73.56
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,122.06,98.63
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,142.03,106.97
