Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,176.38,130.42
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,208.27,154.21
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,241.12,179.45
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,291.58,216.11
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,358.98,266.92
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,383.25,287.18
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,400.38,300.57
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,448.71,336.8
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,501.07,375.58
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,530.39,396.06
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,558.31,415.17
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,595.74,441.98
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,633.88,468.98
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,630.8,465.63
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,616.62,454.65
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,554.16,409.22
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,475.51,351.67
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,533.77,394.84
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,606.9,447.37
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,657.59,484.33
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,723.28,531.15
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,654.58,482.59
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,598.79,442.84
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,656.03,486.35
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,728.59,539.1
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,798.14,590.85
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,848.29,629.16
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,751.38,560.55
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,642.15,482.93
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,623.15,472.05
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,601.27,458.54
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,570.23,438.39
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,536.66,416.1
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,513.24,399.69
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,472.35,370.14
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,412.56,325.33
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,354.8,280.8
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,277.14,219.42
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,216.78,169.67
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,149.07,112.91
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,87.96,56.8
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,30.0,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,10.01,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,17.91,3.42
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,34.18,22.81
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,48.58,35.9
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,64.96,50.31
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,79.21,62.57
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,76.93,60.44
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,77.81,60.89
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,106.31,67.03
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,156.65,95.53
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,207.17,132.31
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,262.56,176.81
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,318.83,224.28
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,376.88,272.84
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,413.51,305.61
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,424.25,315.22
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,433.44,322.42
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,434.14,322.56
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,519.47,384.86
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,618.28,455.13
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,469.33,347.82
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,288.21,213.01
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,404.86,298.79
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,522.7,381.76
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,396.8,291.59
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,257.93,189.99
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,368.81,271.9
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,475.61,348.13
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,534.91,390.74
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,610.66,444.2
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,723.67,525.79
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,835.19,604.23
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,841.3,608.82
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,844.46,612.36
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,764.51,558.52
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,701.28,515.19
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,659.18,488.24
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,616.37,460.24
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,573.44,431.12
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,530.0,401.25
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,623.02,473.83
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,691.48,525.7
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,630.66,483.17
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,570.45,440.16
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,499.11,388.26
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,425.99,333.35
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,348.41,272.72
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,277.32,214.91
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,191.93,144.42
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,115.32,72.29
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,38.52,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,10.01,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,17.29,2.26
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,30.61,19.8
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,43.47,31.53
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,52.02,39.22
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,60.25,46.36
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,66.81,51.73
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,71.71,55.5
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,101.13,61.39
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,153.09,90.8
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,207.89,131.67
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,265.22,178.26
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,321.73,225.68
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,380.07,274.24
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,400.03,295.03
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,389.5,288.9
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,409.52,303.76
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,427.17,316.33
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,482.01,355.52
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,541.35,397.22
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,663.66,488.15
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,796.55,583.38
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,762.26,554.6
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,700.72,506.99
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,609.37,442.77
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,506.82,369.05
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,567.77,413.11
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,619.03,449.36
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,817.99,593.69
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,991.54,710.31
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,994.01,710.93
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,992.79,710.86
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,984.33,705.93
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,972.3,698.9
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,937.75,677.87
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,893.56,650.6
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,801.44,589.31
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,717.23,531.92
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,559.85,420.76
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,409.55,310.25
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,395.6,302.72
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,379.56,292.86
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,337.82,261.97
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,296.95,231.3
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,252.98,197.94
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,209.99,164.47
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,164.09,127.67
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,110.93,84.26
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,67.45,47.98
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,21.47,8.48
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,10.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,7.73,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,14.64,0.21
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,33.67,22.27
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,52.54,39.22
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,28.54,19.07
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,3.95,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,5.27,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,50.35,35.72
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,94.2,70.87
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,122.61,92.88
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,151.53,114.94
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,112.7,84.2
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,70.92,51.08
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,123.49,92.1
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,175.98,132.03
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,338.73,254.8
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,522.34,387.28
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,531.61,391.29
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,531.99,389.64
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,448.77,329.87
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,349.22,257.08
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,454.93,333.54
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,574.88,416.07
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,635.74,457.95
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,709.66,508.12
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,659.8,473.56
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,616.81,443.92
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,706.6,507.18
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,784.13,560.27
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,882.19,628.32
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,969.14,686.16
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,959.58,682.04
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,946.69,676.93
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,935.77,671.83
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,920.8,664.19
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,562.65,421.74
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,167.9,124.66
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,142.67,106.41
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,117.59,87.25
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,104.53,77.54
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,91.47,67.68
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,352.31,278.05
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,545.33,424.55
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,474.82,371.15
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,407.73,320.27
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,328.82,258.34
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,256.66,199.4
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,174.32,130.7
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,88.32,47.57
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,31.75,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,9.1,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,16.36,0.0
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,31.36,20.4
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,46.46,34.18
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,56.74,43.44
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,66.62,52.02
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,72.43,56.75
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,77.99,61.07
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,130.91,92.2
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,171.73,127.16
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,212.46,154.88
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,258.91,188.1
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,296.06,218.41
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,325.61,242.15
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,373.66,277.5
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,425.52,315.21
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,370.34,275.46
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,297.35,221.09
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,432.72,320.77
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,584.55,427.23
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,685.2,500.18
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,795.36,578.05
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,826.51,597.48
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,858.46,618.13
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,783.01,563.26
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,675.34,486.07
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,821.21,589.94
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,955.39,679.53
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,966.25,685.87
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,973.65,691.39
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,827.07,593.18
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,650.91,470.53
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,665.28,483.56
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,695.51,505.79
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,811.15,590.99
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,909.54,660.94
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,778.3,573.42
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,643.37,479.73
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,712.19,534.05
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,760.79,572.13
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,614.74,468.97
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,471.72,364.23
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,511.33,397.4
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,525.8,410.7
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,454.42,357.22
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,386.66,305.15
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,306.53,241.47
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,223.69,173.87
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,146.06,108.8
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,70.81,32.75
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,24.82,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,8.64,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,15.56,0.0
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,32.61,21.28
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,49.18,36.32
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,60.05,46.06
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,71.63,56.08
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,79.02,62.24
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,86.07,67.91
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,116.85,75.6
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,166.43,104.84
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,218.18,143.3
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,272.69,187.21
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,327.74,233.14
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,384.97,280.48
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,440.12,324.82
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,496.54,368.81
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,512.32,381.55
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,504.65,374.99
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,510.23,377.93
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,511.28,377.03
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,560.43,412.37
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,617.92,452.83
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,649.45,473.73
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,680.97,494.55
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,725.63,526.19
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,771.32,558.22
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,879.02,635.84
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,971.77,698.17
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,854.08,617.35
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,696.23,504.6
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,686.13,499.39
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,674.59,492.31
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,844.13,616.11
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,973.42,704.31
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,948.96,688.54
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,928.23,676.53
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,897.5,658.9
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,864.16,639.49
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,822.34,613.21
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,778.64,585.4
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,627.94,480.32
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,481.68,372.59
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,433.93,338.51
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,386.19,303.18
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,331.96,262.02
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,279.47,221.0
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,221.66,174.34
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,167.49,129.29
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,98.36,71.5
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,39.06,12.22
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,14.33,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,8.64,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,14.99,0.0
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,26.18,15.91
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,36.3,25.35
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,55.48,42.15
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,80.73,63.86
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,98.33,78.65
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,110.78,88.78
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,130.8,99.49
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,153.58,116.25
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,189.55,142.48
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,230.19,172.46
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,257.4,193.53
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,284.57,214.38
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,321.69,241.84
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,360.23,270.09
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,358.54,268.75
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,351.7,263.31
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,463.91,346.64
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,591.51,438.65
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,585.42,432.6
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,567.61,418.59
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,725.01,536.38
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,877.48,642.32
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,907.77,661.49
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,934.87,679.39
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,867.27,632.33
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,758.8,551.85
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,449.45,335.71
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,107.46,77.65
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,133.89,98.47
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,160.7,119.18
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,143.8,106.25
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,126.88,93.29
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,153.49,114.09
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,180.73,135.3
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,256.47,193.95
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,323.98,245.63
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,408.09,311.61
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,470.4,360.67
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,500.86,386.54
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,508.12,395.53
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,558.74,436.74
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,585.88,459.4
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,513.83,405.52
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,444.79,352.23
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,359.97,284.42
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,282.01,219.54
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,184.44,137.07
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,94.04,25.37
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,32.19,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,5.0,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,9.67,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,26.92,16.35
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,43.52,31.31
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,62.19,47.77
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,80.67,63.8
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,99.42,79.59
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,115.25,92.55
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,136.0,102.12
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,152.89,116.16
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,194.77,143.57
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,258.36,188.89
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,251.37,187.93
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,227.78,172.36
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,311.3,234.49
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,409.92,307.39
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,369.95,277.87
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,316.43,237.28
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,280.75,210.08
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,239.67,178.66
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,438.14,328.5
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,650.88,481.37
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,769.41,568.94
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,881.81,646.38
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,670.19,497.35
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,391.37,288.1
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,575.3,424.68
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,767.62,559.97
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,902.17,658.26
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,1003.32,725.98
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,1005.54,727.3
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,1003.94,727.02
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,996.49,723.11
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,985.34,716.97
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,959.39,701.21
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,926.51,680.95
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,894.53,662.35
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,859.98,641.85
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,815.87,613.56
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,770.2,583.9
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,412.05,323.26
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,53.02,36.97
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,45.91,31.57
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,38.81,25.94
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,32.16,20.66
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,25.53,15.29
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,124.52,97.23
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,206.75,160.7
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,125.79,91.67
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,39.21,0.47
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,14.39,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,8.64,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,15.5,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,30.75,19.38
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,44.31,31.95
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,53.22,40.0
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,61.81,47.48
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,66.77,51.6
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,71.56,55.43
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,105.17,63.49
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,157.32,94.66
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,210.89,135.16
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,268.31,182.33
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,325.57,231.17
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,384.59,281.05
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,445.15,330.45
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,503.2,376.6
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,509.56,382.56
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,487.1,364.47
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,592.04,444.41
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,715.94,536.38
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,691.98,514.31
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,639.11,471.44
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,670.2,492.67
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,701.02,513.07
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,827.82,607.02
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,938.8,682.73
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,961.07,696.64
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,979.85,708.95
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,891.11,648.41
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,760.26,553.04
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,899.9,656.47
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,1000.25,724.34
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,992.47,719.13
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,992.33,719.89
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,968.08,704.98
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,940.71,688.25
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,771.9,574.11
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,596.26,446.51
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,708.11,533.53
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,794.91,597.08
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,741.73,561.73
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,687.86,526.22
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,622.4,480.59
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,558.09,433.94
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,482.09,377.5
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,405.7,318.84
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,320.38,250.84
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,243.62,187.33
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,152.72,110.43
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,54.77,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.19,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,15.5,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,31.75,20.19
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,48.39,35.52
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,57.31,43.66
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,66.89,52.02
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,69.29,53.98
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,71.81,55.88
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,107.03,64.38
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,160.47,96.35
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,213.4,135.87
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,271.8,183.53
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,335.44,237.51
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,396.34,288.98
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,455.36,337.33
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,515.61,385.14
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,572.53,429.84
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,628.0,472.21
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,680.61,510.46
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,731.93,546.7
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,778.2,578.48
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,822.17,607.7
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,859.85,631.2
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,894.3,652.35
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,925.22,672.38
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,952.94,690.3
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,974.48,702.81
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,992.43,713.06
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,1004.24,720.56
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,1012.29,725.81
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,1013.05,726.87
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,1010.03,725.71
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,1012.87,728.18
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,1000.31,720.84
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,979.21,708.55
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,954.79,694.21
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,923.52,676.15
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,889.41,656.15
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,849.96,631.41
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,803.84,601.93
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,750.05,567.19
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,695.54,531.36
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,629.24,485.24
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,564.16,438.34
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,487.07,381.87
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,413.61,325.83
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,320.32,251.45
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,240.64,185.32
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,148.07,106.2
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,47.57,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.28,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.95,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,32.03,20.3
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,50.31,37.11
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,62.95,48.47
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,72.6,56.9
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,75.14,58.97
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,77.7,60.88
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,113.59,70.62
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,165.32,101.87
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,216.2,139.65
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,273.07,185.74
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,331.2,235.21
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,391.15,285.67
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,452.4,335.37
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,512.03,382.52
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,568.42,425.85
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,624.2,467.28
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,675.53,504.47
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,727.14,540.78
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,773.1,572.19
