Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,816.85,600.9
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,857.95,626.55
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,896.76,650.41
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,928.5,670.48
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,956.96,688.39
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,979.11,702.56
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,997.62,714.5
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,1010.44,722.56
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,1019.42,728.33
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,1020.97,729.89
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,1018.62,729.18
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,1010.38,724.89
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,998.39,718.38
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,976.57,705.66
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,962.02,697.82
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,931.68,680.72
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,898.41,661.68
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,855.89,635.26
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,811.31,607.2
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,758.54,573.24
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,709.03,541.02
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,645.04,497.88
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,581.97,454.22
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,506.27,398.07
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,434.01,342.21
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,345.97,271.77
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,265.55,204.66
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,164.98,117.22
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,49.42,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,13.94,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,26.09,15.44
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,38.4,27.06
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,47.34,35.14
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,54.21,41.16
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,69.89,54.46
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,85.34,67.23
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,106.04,74.63
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,114.1,86.5
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,155.23,117.41
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,194.75,146.46
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,216.42,162.92
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,238.59,179.78
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,348.75,259.88
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,506.04,375.91
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,515.74,383.81
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,496.36,368.71
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,598.86,446.9
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,719.24,536.34
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,760.77,565.35
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,803.49,594.43
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,844.07,621.93
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,882.48,647.94
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,913.01,668.03
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,940.33,686.07
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,962.84,701.39
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,981.86,714.56
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,993.3,722.22
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,1000.98,727.62
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,1003.8,730.42
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,1002.81,730.94
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,916.28,674.49
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,801.86,592.81
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,639.68,478.7
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,460.77,347.81
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,586.54,444.59
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,668.79,507.48
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,751.11,571.23
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,803.58,609.01
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,751.76,574.54
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,702.65,542.16
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,638.45,497.34
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,575.3,452.26
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,501.33,397.38
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,430.72,342.43
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,340.71,269.19
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,258.91,200.0
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,160.79,112.6
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,47.89,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,14.55,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,25.74,15.23
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,38.44,27.38
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,46.47,34.8
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,55.16,42.51
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,60.3,46.8
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,65.18,50.68
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,103.52,60.7
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,157.75,94.01
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,213.95,137.46
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,273.01,186.43
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,314.72,229.17
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,327.36,244.77
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,402.88,299.68
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,511.7,380.32
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,567.44,422.79
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,622.66,463.88
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,621.97,460.2
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,594.47,436.51
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,701.7,515.9
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,815.72,595.94
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,854.29,618.62
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,897.39,644.62
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,929.07,664.31
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,957.44,681.94
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,979.43,694.2
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,997.76,704.24
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,1010.89,712.57
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,1020.17,718.69
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,1022.49,721.29
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,1020.89,721.67
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,1012.36,717.34
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,1000.05,710.85
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,977.19,697.86
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,961.64,689.68
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,931.08,673.24
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,897.59,654.89
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,856.09,629.79
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,812.44,602.99
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,759.93,570.13
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,710.65,538.9
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,646.64,495.74
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,583.41,451.97
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,507.91,396.68
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,435.85,341.37
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,348.38,271.66
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,268.48,204.99
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,167.03,113.28
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,48.9,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,13.64,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,24.22,13.89
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,37.73,26.71
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,45.01,33.44
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,52.01,39.64
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,56.13,43.02
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,60.07,46.09
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,100.47,56.68
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,156.12,90.72
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,213.27,134.41
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,277.24,186.49
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,336.49,236.19
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,397.23,286.31
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,456.1,333.32
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,515.27,378.91
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,572.06,422.06
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,628.2,463.47
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,678.22,498.65
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,727.88,532.57
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,712.46,517.25
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,662.53,478.28
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,701.23,506.07
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,748.67,538.55
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,605.65,438.94
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,434.39,316.54
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,597.06,433.74
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,767.17,548.13
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,763.97,544.69
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,758.75,541.58
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,902.0,643.08
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,1005.23,709.72
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,1007.92,711.2
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,995.46,704.55
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,974.25,693.33
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,949.66,680.05
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,917.94,662.97
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,883.4,643.95
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,840.21,618.21
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,799.82,594.0
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,745.51,559.77
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,690.52,524.44
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,625.38,480.29
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,561.39,435.33
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,484.21,378.32
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,410.76,321.75
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,319.54,248.98
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,236.46,179.94
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,141.45,92.09
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,32.34,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.64,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,13.63,5.18
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,23.78,14.6
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,36.61,25.92
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,49.36,37.0
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,62.5,48.19
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,75.52,59.03
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,110.22,83.5
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,146.64,111.13
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,187.61,139.84
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,238.76,176.64
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,277.17,205.47
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,318.21,236.07
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,284.5,211.85
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,238.35,177.43
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,235.36,175.07
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,231.68,172.03
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,249.24,184.36
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,267.15,196.71
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,284.12,208.76
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,301.37,220.97
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,424.94,309.08
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,558.39,399.27
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,550.78,392.91
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,529.09,378.47
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,481.56,346.43
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,431.72,312.23
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,455.92,330.37
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,480.5,348.29
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,515.54,373.36
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,568.25,410.02
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,798.84,576.16
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,975.39,693.24
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,960.98,684.75
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,932.55,669.46
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,900.68,651.39
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,866.08,631.4
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,827.81,609.18
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,782.87,582.04
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,728.86,548.2
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,674.28,513.21
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,607.51,467.76
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,542.17,421.28
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,464.7,363.47
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,391.16,306.35
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,297.68,231.59
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,218.53,165.38
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,118.62,72.54
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,12.73,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,23.82,13.07
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,36.2,25.04
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,45.52,33.5
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,52.89,40.01
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,56.16,42.76
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,59.35,45.3
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,100.32,56.59
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,154.67,90.38
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,210.96,133.98
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,270.07,182.91
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,298.33,216.57
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,292.01,218.4
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,296.92,222.24
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,297.91,222.59
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,360.99,269.25
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,432.28,321.22
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,425.9,315.35
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,410.78,303.25
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,450.36,331.96
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,498.98,366.58
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,421.21,309.77
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,345.59,253.95
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,507.72,372.97
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,667.26,484.98
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,833.34,604.93
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,967.36,695.41
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,990.11,709.32
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,998.17,714.82
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,859.71,622.86
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,700.21,508.88
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,848.53,618.98
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,972.46,703.02
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,950.14,689.15
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,924.65,674.39
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,768.17,571.11
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,604.31,453.97
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,702.61,531.1
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,776.16,585.42
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,721.82,549.32
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,666.95,512.97
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,606.02,470.49
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,545.66,426.82
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,468.66,368.4
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,395.53,310.78
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,307.34,239.3
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,226.54,171.14
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,128.94,73.6
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,24.73,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,9.1,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,26.44,14.94
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,43.83,31.45
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,59.31,45.25
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,74.31,58.3
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,81.68,64.36
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,90.8,71.65
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,128.67,84.1
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,177.83,115.26
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,227.32,152.3
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,280.93,194.91
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,317.58,230.41
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,332.63,246.49
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,404.63,299.1
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,501.28,370.35
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,428.44,318.86
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,320.68,238.03
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,359.0,265.95
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,399.23,294.38
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,442.95,325.78
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,496.21,363.56
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,673.55,492.7
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,856.73,619.47
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,885.25,636.84
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,911.01,653.32
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,929.13,665.25
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,943.99,675.25
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,952.47,680.91
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,957.57,684.59
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,952.3,682.23
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,943.6,677.72
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,830.92,601.02
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,707.94,515.91
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,802.46,586.39
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,880.06,642.38
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,844.44,620.9
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,806.59,598.59
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,754.74,565.19
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,708.93,535.3
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,652.21,497.18
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,595.82,458.45
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,532.55,413.23
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,470.76,367.76
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,395.21,310.16
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,324.33,254.2
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,233.38,181.02
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,161.35,120.51
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,78.24,37.91
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,10.91,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,22.67,11.82
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,35.48,24.29
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,45.28,33.14
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,53.1,40.01
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,57.15,43.43
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,61.07,46.56
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,103.81,58.77
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,158.44,92.91
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,214.83,136.24
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,274.23,184.83
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,336.13,235.73
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,395.56,283.83
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,453.89,329.73
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,512.71,374.3
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,506.46,370.58
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,464.86,339.27
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,489.11,355.72
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,512.24,370.59
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,659.44,477.1
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,810.24,579.6
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,669.77,480.56
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,465.5,333.6
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,718.44,515.99
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,945.83,662.21
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,854.39,600.88
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,720.04,507.95
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,874.69,618.01
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,1002.56,699.14
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,1003.86,698.41
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,1001.38,696.95
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,758.35,543.31
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,452.15,328.72
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,728.44,531.76
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,937.95,671.47
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,906.05,650.61
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,871.39,630.3
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,827.56,604.23
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,786.65,579.74
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,732.03,545.83
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,676.85,510.78
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,610.29,465.63
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,545.09,419.64
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,466.36,361.94
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,391.73,304.67
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,302.3,232.84
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,220.67,164.04
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,106.56,43.91
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,10.91,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,21.97,11.06
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,33.63,22.68
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,40.68,29.19
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,47.48,35.2
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,51.82,38.8
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,55.98,42.08
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,100.52,54.75
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,156.14,89.54
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,213.55,133.72
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,277.15,185.2
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,323.55,229.26
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,345.69,250.67
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,372.42,270.33
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,393.11,284.42
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,496.14,358.84
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,625.32,449.98
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,676.65,484.38
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,726.27,517.57
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,767.87,544.61
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,810.88,571.6
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,848.21,594.35
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,882.68,615.25
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,912.25,633.62
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,938.66,650.14
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,869.48,605.9
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,757.91,529.94
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,893.46,624.85
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,994.32,688.38
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,694.97,497.46
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,310.44,224.82
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,682.45,497.25
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,978.59,688.79
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,950.3,669.88
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,919.02,652.56
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,890.94,638.45
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,854.25,618.53
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,809.56,591.82
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,763.22,563.57
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,706.76,528.2
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,650.01,491.75
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,582.78,445.66
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,517.04,398.28
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,432.54,336.23
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,359.31,279.74
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,270.03,207.84
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,190.7,140.75
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,92.54,26.08
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,10.01,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,23.45,11.89
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,37.73,26.08
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,48.01,35.4
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,57.93,44.11
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,63.05,48.45
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,68.17,52.61
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,110.89,65.46
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,164.05,99.28
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,218.3,141.14
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,276.06,188.46
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,333.72,236.27
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,393.18,284.44
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,451.05,330.08
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,511.24,375.57
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,565.92,416.05
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,620.14,454.65
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,671.17,488.97
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,720.92,521.09
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,765.9,549.32
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,808.82,574.08
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,845.76,593.14
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,887.74,614.6
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,917.86,630.28
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,944.69,643.86
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,965.66,653.58
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,983.03,661.24
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,918.85,624.56
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,822.99,562.75
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,927.54,636.11
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,1000.93,681.08
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,931.69,642.07
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,834.45,583.15
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,795.55,561.88
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,755.12,538.32
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,826.95,591.3
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,873.09,622.19
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,830.14,596.8
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,785.19,570.66
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,734.59,540.18
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,679.39,505.84
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,614.09,462.91
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,550.0,419.24
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,470.32,361.81
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,394.99,304.69
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,301.61,230.54
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,217.88,159.51
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,101.9,11.21
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,10.01,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,21.16,9.92
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,34.71,23.52
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,41.7,30.02
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,48.47,36.03
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,50.83,37.95
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,53.23,39.76
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,100.1,53.47
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,160.83,92.76
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,218.21,137.09
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,278.64,186.58
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,339.05,236.84
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,400.85,286.99
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,460.39,334.08
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,521.21,380.25
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,577.23,422.18
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,632.3,462.03
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,684.14,497.75
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,734.4,531.2
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,780.28,560.72
