Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,823.78,588.48
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,863.25,612.24
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,899.93,634.04
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,930.03,652.93
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,956.75,669.78
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,977.96,683.83
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,995.5,695.75
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,1006.82,703.49
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,1014.28,709.04
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,1015.79,710.14
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,1013.42,709.01
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,1003.6,705.41
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,990.05,699.64
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,968.74,688.11
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,944.02,674.49
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,912.25,657.28
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,887.05,644.27
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,843.48,617.99
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,797.93,590.09
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,743.58,555.68
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,688.43,519.98
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,626.36,477.86
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,561.97,432.68
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,482.63,374.36
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,407.63,316.14
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,311.56,238.48
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,225.79,164.0
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,106.15,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,10.01,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,20.82,9.42
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,32.14,21.34
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,38.88,27.6
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,45.39,33.39
2016,9,20,7,45,608.0,65.5,1.65,26.0,250.5,47.96,35.51
2016,9,20,8,0,670.0,71.0,1.6,27.0,307.0,50.52,37.47
2016,9,20,8,15,706.5,75.5,1.45,27.5,362.0,104.29,55.49
2016,9,20,8,30,743.0,80.0,1.3,28.0,417.0,161.89,91.99
2016,9,20,8,45,771.5,83.0,1.2,28.5,469.5,221.03,137.77
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,283.22,188.68
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,344.9,239.9
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,410.52,292.85
2016,9,20,9,45,850.5,94.5,1.3,30.5,660.5,470.84,340.62
2016,9,20,10,0,864.0,97.0,1.4,31.0,703.0,531.09,386.69
2016,9,20,10,15,874.0,98.5,1.45,31.5,739.0,588.12,428.68
2016,9,20,10,30,884.0,100.0,1.5,32.0,775.0,644.13,468.49
2016,9,20,10,45,890.5,102.0,1.6,32.5,803.5,696.99,505.22
2016,9,20,11,0,897.0,104.0,1.7,33.0,832.0,747.99,539.38
2016,9,20,11,15,902.0,104.5,1.75,33.0,852.0,794.32,569.01
2016,9,20,11,30,907.0,105.0,1.8,33.0,872.0,838.19,596.84
2016,9,20,11,45,908.0,106.5,1.85,33.0,883.5,877.01,621.27
2016,9,20,12,0,909.0,108.0,1.9,33.0,895.0,912.71,643.68
2016,9,20,12,15,910.0,108.0,1.9,33.0,898.0,943.65,662.55
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,971.16,679.3
2016,9,20,12,45,909.5,108.0,1.9,33.5,895.5,992.72,691.01
2016,9,20,13,0,908.0,108.0,1.9,34.0,890.0,1010.53,700.51
2016,9,20,13,15,904.5,107.0,1.9,34.0,875.5,1021.46,707.37
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,1028.44,712.04
2016,9,20,13,45,895.0,105.0,1.9,34.0,838.0,1028.94,712.98
2016,9,20,14,0,889.0,104.0,1.9,34.0,815.0,1025.49,711.74
2016,9,20,14,15,881.0,102.5,1.9,34.0,784.0,1015.56,706.75
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,1001.84,699.64
2016,9,20,14,45,846.0,106.0,1.9,34.0,712.0,973.1,683.39
2016,9,20,15,0,819.0,111.0,1.9,34.0,671.0,952.05,672.08
2016,9,20,15,15,803.0,108.0,1.85,33.5,626.5,918.88,653.88
2016,9,20,15,30,787.0,105.0,1.8,33.0,582.0,882.91,633.85
2016,9,20,15,45,764.5,101.5,1.8,33.0,532.5,837.89,606.98
2016,9,20,16,0,742.0,98.0,1.8,33.0,483.0,790.99,578.53
2016,9,20,16,15,711.5,93.0,1.7,32.5,430.0,738.76,546.28
2016,9,20,16,30,681.0,88.0,1.6,32.0,377.0,681.55,509.86
2016,9,20,16,45,637.5,82.0,1.55,32.0,322.0,613.12,463.88
2016,9,20,17,0,594.0,76.0,1.5,32.0,267.0,546.21,417.17
2016,9,20,17,15,529.5,67.5,1.35,31.0,212.5,464.24,357.37
2016,9,20,17,30,465.0,59.0,1.2,30.0,158.0,386.86,298.03
2016,9,20,17,45,363.0,46.5,1.05,29.0,109.5,289.23,220.35
2016,9,20,18,0,261.0,34.0,0.9,28.0,61.0,201.98,145.01
2016,9,20,18,15,130.5,17.0,0.9,27.5,30.5,93.3,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,7.0,6.37,0.0
2016,9,21,6,45,107.5,29.0,0.4,23.5,42.0,23.35,10.87
2016,9,21,7,0,197.0,51.0,0.4,24.0,77.0,40.2,28.07
2016,9,21,7,15,277.0,69.5,0.5,24.5,126.0,52.55,39.22
2016,9,21,7,30,357.0,88.0,0.6,25.0,175.0,65.28,50.32
2016,9,21,7,45,431.5,97.5,0.7,25.5,229.5,70.91,55.08
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,76.37,59.5
2016,9,21,8,15,548.5,116.0,0.85,26.5,338.0,122.32,74.99
2016,9,21,8,30,591.0,125.0,0.9,27.0,392.0,174.74,108.59
2016,9,21,8,45,295.5,140.0,0.95,27.5,273.5,169.04,116.62
2016,9,21,9,0,0.0,155.0,1.0,28.0,155.0,134.29,100.64
2016,9,21,9,15,111.0,220.5,1.05,28.5,290.5,221.91,164.76
2016,9,21,9,30,222.0,286.0,1.1,29.0,426.0,327.81,241.6
2016,9,21,9,45,186.5,310.0,1.15,29.5,433.0,349.59,257.67
2016,9,21,10,0,151.0,334.0,1.2,30.0,440.0,367.34,270.4
2016,9,21,10,15,112.0,342.5,1.25,30.0,423.5,364.15,268.11
2016,9,21,10,30,73.0,351.0,1.3,30.0,407.0,357.26,262.81
2016,9,21,10,45,147.5,374.5,1.4,30.5,492.5,439.71,322.04
2016,9,21,11,0,222.0,398.0,1.5,31.0,578.0,526.59,382.7
2016,9,21,11,15,539.0,267.5,1.6,31.5,718.0,676.5,490.3
2016,9,21,11,30,856.0,137.0,1.7,32.0,858.0,828.22,593.15
2016,9,21,11,45,612.0,265.5,1.8,32.5,784.5,792.32,564.88
2016,9,21,12,0,368.0,394.0,1.9,33.0,711.0,717.34,509.98
2016,9,21,12,15,629.5,258.0,1.95,33.0,803.0,852.5,605.73
2016,9,21,12,30,891.0,122.0,2.0,33.0,895.0,967.06,678.93
2016,9,21,12,45,891.5,120.5,2.15,33.0,889.5,988.66,692.92
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,1006.63,705.68
2016,9,21,13,15,888.5,118.5,2.35,33.0,869.5,1017.93,713.44
2016,9,21,13,30,885.0,118.0,2.4,33.0,855.0,1025.36,719.02
2016,9,21,13,45,880.0,116.0,2.45,33.0,832.5,1025.78,720.44
2016,9,21,14,0,875.0,114.0,2.5,33.0,810.0,1022.29,719.65
2016,9,21,14,15,867.0,112.5,2.55,33.0,779.5,1012.46,715.09
2016,9,21,14,30,859.0,111.0,2.6,33.0,749.0,998.9,708.37
2016,9,21,14,45,848.5,108.5,2.65,33.0,711.5,978.1,697.18
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,964.25,690.54
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,931.1,672.44
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,895.07,652.43
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,851.13,625.96
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,805.11,597.71
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,749.16,562.11
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,696.96,528.36
2016,9,21,16,45,668.5,77.0,2.45,31.0,325.5,629.69,482.35
2016,9,21,17,0,628.0,71.0,2.4,31.0,270.0,563.67,435.72
2016,9,21,17,15,565.5,63.0,2.1,30.0,215.0,482.18,374.96
2016,9,21,17,30,503.0,55.0,1.8,29.0,160.0,405.11,314.54
2016,9,21,17,45,402.5,43.0,1.55,28.0,110.5,307.19,235.36
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,219.89,156.84
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,81.86,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,27.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,54.0,9.0,1.5,20.0,10.0,8.19,0.0
2016,9,22,6,45,175.5,26.5,1.8,21.0,46.5,20.81,8.79
2016,9,22,7,0,297.0,44.0,2.1,22.0,83.0,34.1,23.1
2016,9,22,7,15,384.0,57.0,2.0,22.5,133.5,43.42,31.71
2016,9,22,7,30,471.0,70.0,1.9,23.0,184.0,53.82,40.93
2016,9,22,7,45,523.0,80.5,1.85,24.0,237.5,59.9,46.07
2016,9,22,8,0,575.0,91.0,1.8,25.0,291.0,65.69,50.74
2016,9,22,8,15,615.0,98.5,1.85,25.5,345.0,113.52,66.01
2016,9,22,8,30,655.0,106.0,1.9,26.0,399.0,168.78,102.05
2016,9,22,8,45,680.0,113.0,2.0,27.0,450.0,225.63,146.38
2016,9,22,9,0,705.0,120.0,2.1,28.0,501.0,285.28,195.26
2016,9,22,9,15,726.0,124.5,2.2,28.5,548.0,344.03,244.21
2016,9,22,9,30,747.0,129.0,2.3,29.0,595.0,404.49,293.6
2016,9,22,9,45,761.5,133.0,2.4,29.5,636.5,462.99,340.31
2016,9,22,10,0,776.0,137.0,2.5,30.0,678.0,523.49,386.92
2016,9,22,10,15,787.5,140.0,2.55,30.0,713.0,579.16,429.37
2016,9,22,10,30,799.0,143.0,2.6,30.0,748.0,634.27,470.25
2016,9,22,10,45,806.5,145.0,2.65,30.5,775.5,684.95,506.01
2016,9,22,11,0,814.0,147.0,2.7,31.0,803.0,734.12,539.77
2016,9,22,11,15,819.0,148.5,2.75,31.0,822.5,779.18,570.83
2016,9,22,11,30,824.0,150.0,2.8,31.0,842.0,822.05,598.93
2016,9,22,11,45,820.0,155.5,2.85,31.5,851.5,858.86,621.61
2016,9,22,12,0,816.0,161.0,2.9,32.0,861.0,892.53,642.11
2016,9,22,12,15,816.0,161.0,2.95,32.0,864.0,921.14,660.58
2016,9,22,12,30,816.0,161.0,3.0,32.0,867.0,946.53,677.04
2016,9,22,12,45,810.5,163.0,3.05,32.5,859.5,965.35,687.98
2016,9,22,13,0,805.0,165.0,3.1,33.0,852.0,980.55,696.74
2016,9,22,13,15,800.5,163.5,3.15,33.0,837.5,989.46,703.06
2016,9,22,13,30,796.0,162.0,3.2,33.0,823.0,994.67,707.23
2016,9,22,13,45,784.0,163.0,3.25,33.0,799.0,991.24,706.09
2016,9,22,14,0,772.0,164.0,3.3,33.0,775.0,984.12,702.8
2016,9,22,14,15,761.5,161.5,3.35,33.0,744.0,978.71,700.79
2016,9,22,14,30,751.0,159.0,3.4,33.0,713.0,962.55,691.96
2016,9,22,14,45,714.0,166.0,3.45,33.0,671.5,927.72,671.12
2016,9,22,15,0,677.0,173.0,3.5,33.0,630.0,890.28,648.55
2016,9,22,15,15,657.0,167.5,3.5,32.5,586.5,853.12,626.99
2016,9,22,15,30,637.0,162.0,3.5,32.0,543.0,813.73,603.63
2016,9,22,15,45,498.0,180.0,3.5,31.5,462.5,684.76,516.12
2016,9,22,16,0,359.0,198.0,3.5,31.0,382.0,553.3,422.65
2016,9,22,16,15,380.0,170.5,3.4,30.5,346.0,527.7,407.36
2016,9,22,16,30,401.0,143.0,3.3,30.0,310.0,515.18,400.38
2016,9,22,16,45,350.5,132.0,3.25,30.0,262.5,433.16,339.31
2016,9,22,17,0,300.0,121.0,3.2,30.0,215.0,371.51,291.95
2016,9,22,17,15,251.5,100.5,2.85,29.0,168.5,302.62,238.41
2016,9,22,17,30,203.0,80.0,2.5,28.0,122.0,237.95,186.29
2016,9,22,17,45,136.0,57.5,2.2,27.5,81.5,164.43,125.27
2016,9,22,18,0,69.0,35.0,1.9,27.0,41.0,87.8,59.08
2016,9,22,18,15,34.5,17.5,1.9,26.5,20.5,31.35,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,113.5,23.0,2.2,22.5,38.0,17.97,6.35
2016,9,23,7,0,227.0,46.0,2.4,23.0,76.0,35.53,24.15
2016,9,23,7,15,318.0,60.5,2.55,23.5,124.5,45.91,33.66
2016,9,23,7,30,409.0,75.0,2.7,24.0,173.0,55.93,42.54
2016,9,23,7,45,497.0,78.5,2.85,24.5,229.0,58.22,44.53
2016,9,23,8,0,585.0,82.0,3.0,25.0,285.0,58.71,44.8
2016,9,23,8,15,427.5,130.5,3.1,25.5,292.5,124.8,81.34
2016,9,23,8,30,270.0,179.0,3.2,26.0,300.0,174.96,123.5
2016,9,23,8,45,219.0,209.5,3.35,26.5,315.5,212.58,154.99
2016,9,23,9,0,168.0,240.0,3.5,27.0,331.0,240.81,179.24
2016,9,23,9,15,225.5,257.0,3.5,27.0,390.5,288.52,215.42
2016,9,23,9,30,283.0,274.0,3.5,27.0,450.0,342.81,256.99
2016,9,23,9,45,197.0,300.5,3.55,27.5,427.5,347.7,261.92
2016,9,23,10,0,111.0,327.0,3.6,28.0,405.0,341.02,256.85
2016,9,23,10,15,477.5,218.0,3.6,28.5,575.5,471.56,356.05
2016,9,23,10,30,844.0,109.0,3.6,29.0,746.0,630.25,474.26
2016,9,23,10,45,853.5,109.5,3.65,29.5,774.0,681.68,510.89
2016,9,23,11,0,863.0,110.0,3.7,30.0,802.0,731.58,545.9
2016,9,23,11,15,641.5,232.0,3.7,30.0,753.5,725.77,537.6
2016,9,23,11,30,420.0,354.0,3.7,30.0,705.0,690.71,508.43
2016,9,23,11,45,364.5,382.5,3.75,30.5,690.5,685.94,503.34
2016,9,23,12,0,309.0,411.0,3.8,31.0,676.0,683.71,499.52
2016,9,23,12,15,345.5,398.5,3.85,31.0,695.5,720.22,525.83
2016,9,23,12,30,382.0,386.0,3.9,31.0,715.0,756.9,551.96
2016,9,23,12,45,220.0,388.5,3.95,31.5,577.5,604.02,442.65
2016,9,23,13,0,58.0,391.0,4.0,32.0,440.0,441.05,323.15
2016,9,23,13,15,456.0,255.5,4.05,32.0,633.0,745.94,549.74
2016,9,23,13,30,854.0,120.0,4.1,32.0,826.0,996.43,719.15
2016,9,23,13,45,848.0,119.0,4.15,32.0,803.0,996.59,718.44
2016,9,23,14,0,842.0,118.0,4.2,32.0,780.0,992.99,717.28
2016,9,23,14,15,833.0,116.0,4.2,31.5,749.5,981.56,712.36
2016,9,23,14,30,824.0,114.0,4.2,31.0,719.0,977.48,712.45
2016,9,23,14,45,688.0,165.5,4.2,31.0,653.0,901.14,663.12
2016,9,23,15,0,552.0,217.0,4.2,31.0,587.0,809.82,601.99
2016,9,23,15,15,659.5,159.5,4.15,30.5,572.0,846.19,631.2
2016,9,23,15,30,767.0,102.0,4.1,30.0,557.0,858.92,642.57
2016,9,23,15,45,745.0,98.5,4.1,30.0,508.5,814.74,614.0
2016,9,23,16,0,723.0,95.0,4.1,30.0,460.0,773.23,587.29
2016,9,23,16,15,691.5,90.0,3.95,29.5,408.0,716.23,549.7
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,658.95,511.07
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,590.44,462.19
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,523.63,412.63
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,440.63,348.04
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,362.71,284.78
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,263.57,202.62
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,175.86,119.96
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,62.44,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.0,22.0,2.7,23.0,37.5,17.21,5.37
2016,9,24,7,0,242.0,44.0,2.9,23.0,75.0,34.04,22.84
2016,9,24,7,15,333.5,57.5,2.95,23.0,123.5,43.72,31.84
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,53.08,40.27
2016,9,24,7,45,490.0,79.5,3.1,23.5,225.0,59.15,45.52
2016,9,24,8,0,555.0,88.0,3.2,24.0,278.0,63.42,49.03
2016,9,24,8,15,277.5,92.0,3.35,24.5,187.0,86.6,55.78
2016,9,24,8,30,0.0,96.0,3.5,25.0,96.0,84.12,62.99
2016,9,24,8,45,2.0,132.5,3.65,25.5,133.5,115.24,87.48
2016,9,24,9,0,4.0,169.0,3.8,26.0,171.0,146.84,111.93
2016,9,24,9,15,83.0,228.0,3.85,26.5,279.5,220.54,167.1
2016,9,24,9,30,162.0,287.0,3.9,27.0,388.0,306.65,231.65
2016,9,24,9,45,97.5,282.5,3.95,27.5,344.5,288.02,217.91
2016,9,24,10,0,33.0,278.0,4.0,28.0,301.0,260.24,196.47
2016,9,24,10,15,82.5,322.0,3.95,28.0,383.5,331.0,249.84
2016,9,24,10,30,132.0,366.0,3.9,28.0,466.0,411.61,309.63
2016,9,24,10,45,154.5,382.0,3.9,28.5,502.5,452.85,339.12
2016,9,24,11,0,177.0,398.0,3.9,29.0,539.0,496.24,369.93
2016,9,24,11,15,190.5,397.0,3.9,29.0,552.5,518.92,386.36
2016,9,24,11,30,204.0,396.0,3.9,29.0,566.0,541.93,403.07
2016,9,24,11,45,181.0,414.0,3.95,29.5,566.5,552.7,409.18
2016,9,24,12,0,158.0,432.0,4.0,30.0,567.0,561.65,413.95
2016,9,24,12,15,327.5,388.0,4.0,30.0,668.5,694.04,511.02
2016,9,24,12,30,497.0,344.0,4.0,30.0,770.0,834.67,610.33
2016,9,24,12,45,393.5,377.5,4.0,30.0,713.5,774.0,566.3
2016,9,24,13,0,290.0,411.0,4.0,30.0,657.0,720.49,527.46
2016,9,24,13,15,561.5,270.5,3.95,30.0,736.0,866.91,635.79
2016,9,24,13,30,833.0,130.0,3.9,30.0,815.0,997.25,723.6
2016,9,24,13,45,824.5,129.5,3.9,30.0,791.5,995.57,722.27
2016,9,24,14,0,816.0,129.0,3.9,30.0,768.0,990.13,719.63
2016,9,24,14,15,506.0,241.0,3.85,30.0,632.5,801.54,592.19
2016,9,24,14,30,196.0,353.0,3.8,30.0,497.0,579.65,430.89
2016,9,24,14,45,453.0,251.0,3.8,30.0,559.0,756.15,564.15
2016,9,24,15,0,710.0,149.0,3.8,30.0,621.0,894.42,662.52
2016,9,24,15,15,632.0,164.5,3.8,29.5,563.5,825.12,617.34
2016,9,24,15,30,554.0,180.0,3.8,29.0,506.0,748.63,567.24
2016,9,24,15,45,525.0,172.5,3.8,29.0,460.0,699.92,534.49
2016,9,24,16,0,496.0,165.0,3.8,29.0,414.0,650.73,500.64
2016,9,24,16,15,408.0,158.5,3.6,28.5,348.5,553.29,430.16
2016,9,24,16,30,320.0,152.0,3.4,28.0,283.0,445.48,350.23
2016,9,24,16,45,284.0,135.0,3.2,28.0,238.0,387.04,305.94
2016,9,24,17,0,248.0,118.0,3.0,28.0,193.0,331.04,262.18
2016,9,24,17,15,205.5,96.5,2.8,27.5,150.0,267.35,211.58
2016,9,24,17,30,163.0,75.0,2.6,27.0,107.0,207.26,162.27
2016,9,24,17,45,105.0,52.5,2.45,26.5,70.5,130.76,98.77
2016,9,24,18,0,47.0,30.0,2.3,26.0,34.0,68.3,42.11
2016,9,24,18,15,23.5,15.0,2.35,25.5,17.0,24.08,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.15,22.5,19.5,17.15,4.84
2016,9,25,7,0,0.0,39.0,2.3,23.0,39.0,33.44,22.31
2016,9,25,7,15,12.0,62.0,2.35,23.0,65.0,52.17,39.02
2016,9,25,7,30,24.0,85.0,2.4,23.0,91.0,68.76,53.7
2016,9,25,7,45,37.5,109.0,2.5,23.5,120.5,86.68,69.07
2016,9,25,8,0,51.0,133.0,2.6,24.0,150.0,104.2,83.73
2016,9,25,8,15,46.5,153.5,2.65,24.0,171.5,125.89,95.6
2016,9,25,8,30,42.0,174.0,2.7,24.0,193.0,147.16,112.07
2016,9,25,8,45,98.0,206.0,2.75,24.0,256.5,188.69,142.47
2016,9,25,9,0,154.0,238.0,2.8,24.0,320.0,236.36,178.24
2016,9,25,9,15,93.5,241.0,2.8,24.0,292.5,234.45,178.82
2016,9,25,9,30,33.0,244.0,2.8,24.0,265.0,222.29,170.44
2016,9,25,9,45,182.5,273.5,2.8,24.5,398.5,320.08,244.22
2016,9,25,10,0,332.0,303.0,2.8,25.0,532.0,437.59,331.92
2016,9,25,10,15,189.5,313.5,2.8,25.0,445.5,387.32,294.39
2016,9,25,10,30,47.0,324.0,2.8,25.0,359.0,318.82,241.82
2016,9,25,10,45,147.5,356.0,2.85,25.5,472.0,425.51,322.15
2016,9,25,11,0,248.0,388.0,2.9,26.0,585.0,538.81,404.71
2016,9,25,11,15,328.5,372.0,2.9,26.0,640.5,608.87,455.66
2016,9,25,11,30,409.0,356.0,2.9,26.0,696.0,678.08,505.65
2016,9,25,11,45,411.0,360.0,2.9,26.5,706.0,713.01,528.4
2016,9,25,12,0,413.0,364.0,2.9,27.0,716.0,739.42,545.35
2016,9,25,12,15,380.0,383.5,2.85,27.0,707.5,737.91,543.25
2016,9,25,12,30,347.0,403.0,2.8,27.0,699.0,742.7,545.4
2016,9,25,12,45,349.0,397.0,2.75,27.0,693.0,752.08,551.91
2016,9,25,13,0,351.0,391.0,2.7,27.0,687.0,759.72,557.25
2016,9,25,13,15,305.0,395.5,2.55,27.0,649.5,729.16,534.91
2016,9,25,13,30,259.0,400.0,2.4,27.0,612.0,696.13,511.06
2016,9,25,13,45,129.5,216.0,2.3,27.0,322.0,354.83,268.99
2016,9,25,14,0,0.0,32.0,2.2,27.0,32.0,28.35,16.81
2016,9,25,14,15,0.0,50.0,2.15,26.5,50.0,44.32,29.7
2016,9,25,14,30,0.0,68.0,2.1,26.0,68.0,60.29,42.52
2016,9,25,14,45,0.0,74.5,2.1,26.0,74.5,66.05,47.17
2016,9,25,15,0,0.0,81.0,2.1,26.0,81.0,71.8,51.86
2016,9,25,15,15,0.0,58.5,2.1,25.5,58.5,51.77,36.1
2016,9,25,15,30,0.0,36.0,2.1,25.0,36.0,31.8,20.19
2016,9,25,15,45,0.0,49.0,2.1,25.0,49.0,43.29,29.61
2016,9,25,16,0,0.0,62.0,2.1,25.0,62.0,54.8,39.06
2016,9,25,16,15,0.0,54.5,2.1,24.5,54.5,48.13,33.85
2016,9,25,16,30,0.0,47.0,2.1,24.0,47.0,41.47,28.6
2016,9,25,16,45,0.0,39.5,2.1,24.0,39.5,34.82,23.21
2016,9,25,17,0,0.0,32.0,2.1,24.0,32.0,28.18,17.75
2016,9,25,17,15,0.0,24.5,2.1,23.5,24.5,21.55,12.25
2016,9,25,17,30,0.0,17.0,2.1,23.0,17.0,14.94,6.68
2016,9,25,17,45,0.0,11.0,2.1,23.0,11.0,9.65,2.14
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.38,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.27,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.44,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.88,0.0
2016,9,26,7,15,0.0,2.5,3.35,20.0,2.5,2.19,0.0
2016,9,26,7,30,0.0,4.0,3.5,20.0,4.0,3.51,0.0
2016,9,26,7,45,0.0,5.0,3.65,20.0,5.0,4.39,0.0
2016,9,26,8,0,0.0,6.0,3.8,20.0,6.0,5.27,0.0
2016,9,26,8,15,0.0,23.0,3.85,20.0,23.0,20.25,11.37
2016,9,26,8,30,0.0,40.0,3.9,20.0,40.0,35.28,23.87
2016,9,26,8,45,0.0,45.0,4.0,20.0,45.0,39.73,27.45
2016,9,26,9,0,0.0,50.0,4.1,20.0,50.0,44.18,31.01
2016,9,26,9,15,0.0,72.0,4.05,20.0,72.0,63.73,46.97
2016,9,26,9,30,0.0,94.0,4.0,20.0,94.0,83.31,62.78
2016,9,26,9,45,2.5,140.0,4.0,20.0,142.0,124.62,95.97
2016,9,26,10,0,5.0,186.0,4.0,20.0,190.0,166.43,129.12
2016,9,26,10,15,6.0,191.5,3.95,20.0,196.0,172.68,133.78
2016,9,26,10,30,7.0,197.0,3.9,20.0,202.0,179.03,138.58
2016,9,26,10,45,3.5,111.5,3.9,20.5,114.0,101.42,76.46
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,23.04,13.08
2016,9,26,11,15,0.0,31.5,3.9,21.0,31.5,27.93,17.05
2016,9,26,11,30,0.0,37.0,3.9,21.0,37.0,32.83,20.99
2016,9,26,11,45,5.0,132.0,3.9,21.0,136.5,122.08,92.65
2016,9,26,12,0,10.0,227.0,3.9,21.0,236.0,213.71,164.61
2016,9,26,12,15,5.0,181.0,3.9,21.0,185.5,167.44,128.13
2016,9,26,12,30,0.0,135.0,3.9,21.0,135.0,120.92,91.33
2016,9,26,12,45,0.0,134.5,3.9,21.5,134.5,120.56,90.93
2016,9,26,13,0,0.0,134.0,3.9,22.0,134.0,120.18,90.49
2016,9,26,13,15,8.0,204.5,3.9,22.0,211.0,194.05,148.86
2016,9,26,13,30,16.0,275.0,3.9,22.0,288.0,270.76,208.43
2016,9,26,13,45,11.5,234.0,3.95,22.0,243.5,227.08,174.7
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,183.44,140.86
2016,9,26,14,15,30.0,254.5,3.95,21.5,276.5,283.22,220.03
2016,9,26,14,30,53.0,316.0,3.9,21.0,354.0,376.69,292.9
2016,9,26,14,45,32.0,264.5,3.9,21.0,287.0,300.26,233.99
2016,9,26,15,0,11.0,213.0,3.9,21.0,220.0,210.2,163.68
2016,9,26,15,15,7.0,192.5,3.85,21.0,197.0,186.59,145.43
2016,9,26,15,30,3.0,172.0,3.8,21.0,174.0,163.07,126.98
2016,9,26,15,45,25.0,186.0,3.8,21.0,198.5,199.46,157.47
2016,9,26,16,0,47.0,200.0,3.8,21.0,223.0,252.48,200.91
2016,9,26,16,15,43.0,177.0,3.75,20.5,196.5,224.15,179.1
2016,9,26,16,30,39.0,154.0,3.7,20.0,170.0,195.85,157.1
2016,9,26,16,45,31.5,131.0,3.65,20.0,143.0,164.97,132.13
2016,9,26,17,0,24.0,108.0,3.6,20.0,116.0,134.44,107.0
2016,9,26,17,15,12.5,85.5,3.45,19.5,89.5,93.87,73.1
2016,9,26,17,30,1.0,63.0,3.3,19.0,63.0,63.97,47.59
2016,9,26,17,45,0.5,40.5,3.2,19.0,40.5,40.42,27.25
2016,9,26,18,0,0.0,18.0,3.1,19.0,18.0,15.86,4.45
2016,9,26,18,15,0.0,9.0,3.1,19.0,9.0,8.19,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.5,3.35,16.5,15.5,13.65,1.82
2016,9,27,7,0,0.0,31.0,3.4,17.0,31.0,27.18,17.5
2016,9,27,7,15,0.0,52.5,3.5,17.0,52.5,45.0,33.73
2016,9,27,7,30,0.0,74.0,3.6,17.0,74.0,62.55,49.58
2016,9,27,7,45,5.5,96.5,3.7,17.5,98.0,80.65,65.53
2016,9,27,8,0,11.0,119.0,3.8,18.0,122.0,98.63,81.01
2016,9,27,8,15,5.5,120.5,3.8,18.5,122.0,102.78,80.21
2016,9,27,8,30,0.0,122.0,3.8,19.0,122.0,105.18,81.96
2016,9,27,8,45,7.0,154.0,3.85,19.5,157.5,133.62,104.44
2016,9,27,9,0,14.0,186.0,3.9,20.0,193.0,163.36,127.69
2016,9,27,9,15,16.0,203.5,3.75,20.5,212.5,180.91,141.07
2016,9,27,9,30,18.0,221.0,3.6,21.0,232.0,198.82,154.62
2016,9,27,9,45,28.5,251.5,3.5,21.5,270.5,231.75,179.76
2016,9,27,10,0,39.0,282.0,3.4,22.0,309.0,267.46,206.77
2016,9,27,10,15,123.0,321.0,3.25,22.0,411.5,357.02,275.61
2016,9,27,10,30,207.0,360.0,3.1,22.0,514.0,454.61,349.22
2016,9,27,10,45,153.0,371.0,3.0,22.0,487.0,443.74,339.84
2016,9,27,11,0,99.0,382.0,2.9,22.0,460.0,421.09,321.8
2016,9,27,11,15,120.5,397.0,2.8,22.0,495.0,467.23,356.03
2016,9,27,11,30,142.0,412.0,2.7,22.0,530.0,509.01,386.44
2016,9,27,11,45,105.0,404.0,2.65,22.0,492.0,470.58,357.27
2016,9,27,12,0,68.0,396.0,2.6,22.0,454.0,437.4,331.99
2016,9,27,12,15,59.0,388.0,2.6,22.0,438.0,426.72,324.07
2016,9,27,12,30,50.0,380.0,2.6,22.0,422.0,415.03,315.3
2016,9,27,12,45,46.0,371.0,2.6,22.0,410.0,406.21,308.87
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,396.81,302.01
2016,9,27,13,15,46.5,361.5,2.6,22.0,400.5,404.37,308.04
2016,9,27,13,30,51.0,361.0,2.6,22.0,403.0,411.94,314.07
2016,9,27,13,45,71.0,364.0,2.65,22.0,420.5,439.01,335.23
2016,9,27,14,0,91.0,367.0,2.7,22.0,438.0,466.34,356.48
2016,9,27,14,15,67.0,335.5,2.65,22.0,386.5,410.17,314.63
2016,9,27,14,30,43.0,304.0,2.6,22.0,335.0,353.56,272.21
2016,9,27,14,45,65.5,301.0,2.6,22.0,345.0,375.47,290.43
2016,9,27,15,0,88.0,298.0,2.6,22.0,355.0,397.04,308.11
2016,9,27,15,15,219.5,266.5,2.55,22.0,396.0,505.26,394.12
2016,9,27,15,30,351.0,235.0,2.5,22.0,437.0,605.97,472.06
2016,9,27,15,45,392.0,203.0,2.45,22.0,410.0,597.53,467.9
2016,9,27,16,0,433.0,171.0,2.4,22.0,383.0,602.19,473.61
2016,9,27,16,15,417.0,152.5,2.15,21.5,337.5,553.05,438.36
2016,9,27,16,30,401.0,134.0,1.9,21.0,292.0,503.34,402.21
2016,9,27,16,45,457.5,105.5,1.7,21.0,259.0,495.29,397.49
2016,9,27,17,0,514.0,77.0,1.5,21.0,226.0,485.78,390.0
2016,9,27,17,15,441.5,66.5,1.35,20.5,174.5,400.24,321.87
2016,9,27,17,30,369.0,56.0,1.2,20.0,123.0,318.28,254.22
2016,9,27,17,45,267.5,40.5,1.05,20.0,79.5,225.42,174.51
2016,9,27,18,0,166.0,25.0,0.9,20.0,36.0,135.77,71.33
2016,9,27,18,15,83.0,12.5,0.85,19.5,18.0,47.89,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,17.5,1.65,17.5,37.5,13.96,1.27
2016,9,28,7,0,341.0,35.0,1.9,18.0,75.0,28.25,18.28
2016,9,28,7,15,434.5,45.0,1.85,18.5,125.5,35.17,24.99
2016,9,28,7,30,528.0,55.0,1.8,19.0,176.0,41.87,31.15
2016,9,28,7,45,587.5,62.0,1.8,19.5,230.5,45.78,34.62
2016,9,28,8,0,647.0,69.0,1.8,20.0,285.0,51.94,39.9
2016,9,28,8,15,686.0,74.0,1.65,20.5,339.0,104.73,56.61
2016,9,28,8,30,725.0,79.0,1.5,21.0,393.0,166.26,99.08
2016,9,28,8,45,752.5,82.5,1.35,22.0,445.0,224.57,145.94
2016,9,28,9,0,780.0,86.0,1.2,23.0,497.0,285.78,197.23
2016,9,28,9,15,799.5,89.0,1.15,23.5,544.0,346.48,248.65
2016,9,28,9,30,819.0,92.0,1.1,24.0,591.0,408.49,299.69
2016,9,28,9,45,833.5,94.5,1.05,24.5,632.5,470.26,348.7
2016,9,28,10,0,848.0,97.0,1.0,25.0,674.0,529.82,394.1
2016,9,28,10,15,858.5,99.0,0.95,25.0,709.0,586.42,436.36
2016,9,28,10,30,869.0,101.0,0.9,25.0,744.0,642.05,476.37
2016,9,28,10,45,877.0,102.0,0.9,25.5,771.5,693.83,511.92
2016,9,28,11,0,885.0,103.0,0.9,26.0,799.0,743.88,544.67
2016,9,28,11,15,889.5,104.0,0.9,26.0,818.5,789.27,573.3
2016,9,28,11,30,894.0,105.0,0.9,26.0,838.0,832.18,600.02
2016,9,28,11,45,902.0,102.5,0.95,26.5,850.5,871.85,624.0
2016,9,28,12,0,910.0,100.0,1.0,27.0,863.0,908.77,646.08
2016,9,28,12,15,910.5,100.0,1.0,27.0,865.5,938.52,664.04
2016,9,28,12,30,911.0,100.0,1.0,27.0,868.0,964.79,679.9
2016,9,28,12,45,910.0,99.5,1.05,27.5,861.5,985.48,691.96
2016,9,28,13,0,909.0,99.0,1.1,28.0,855.0,1002.41,701.84
2016,9,28,13,15,905.5,98.0,1.1,28.0,840.0,1012.47,708.19
2016,9,28,13,30,902.0,97.0,1.1,28.0,825.0,1018.59,712.37
2016,9,28,13,45,897.5,95.5,1.15,28.0,802.0,1019.18,714.33
2016,9,28,14,0,893.0,94.0,1.2,28.0,779.0,1015.82,714.09
2016,9,28,14,15,885.0,92.5,1.2,28.0,748.0,1005.05,708.63
2016,9,28,14,30,877.0,91.0,1.2,28.0,717.0,990.51,701.08
2016,9,28,14,45,867.0,88.5,1.2,28.0,679.0,969.15,689.45
2016,9,28,15,0,857.0,86.0,1.2,28.0,641.0,944.34,675.78
2016,9,28,15,15,842.0,83.5,1.15,28.0,597.0,911.51,656.29
2016,9,28,15,30,827.0,81.0,1.1,28.0,553.0,875.87,635.01
2016,9,28,15,45,807.5,77.5,1.1,28.0,504.0,841.18,614.95
2016,9,28,16,0,788.0,74.0,1.1,28.0,455.0,795.3,587.19
2016,9,28,16,15,758.5,70.5,1.05,27.5,402.0,739.38,552.67
2016,9,28,16,30,729.0,67.0,1.0,27.0,349.0,682.82,516.74
2016,9,28,16,45,687.0,61.5,0.95,27.0,294.5,614.13,469.95
2016,9,28,17,0,645.0,56.0,0.9,27.0,240.0,546.74,422.27
2016,9,28,17,15,576.5,49.0,0.85,26.5,186.0,466.62,362.27
2016,9,28,17,30,508.0,42.0,0.8,26.0,132.0,387.81,299.4
2016,9,28,17,45,389.5,31.5,0.8,25.5,85.0,283.29,212.93
2016,9,28,18,0,271.0,21.0,0.8,25.0,38.0,181.75,78.88
2016,9,28,18,15,135.5,10.5,0.8,24.5,19.0,68.97,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,13.16,0.13
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,26.64,17.0
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,32.84,23.14
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,38.89,28.75
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,42.6,32.1
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,53.84,41.9
2016,9,29,8,15,738.5,68.5,4.05,18.5,351.5,109.19,58.78
2016,9,29,8,30,776.0,73.0,4.1,19.0,407.0,169.25,100.5
2016,9,29,8,45,802.0,76.5,4.2,20.0,460.0,230.51,151.1
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,294.41,206.53
2016,9,29,9,15,847.0,82.5,4.3,21.5,561.5,360.44,264.27
2016,9,29,9,30,866.0,85.0,4.3,22.0,610.0,423.94,318.93
2016,9,29,9,45,880.0,87.0,4.35,22.5,652.5,485.46,370.64
2016,9,29,10,0,894.0,89.0,4.4,23.0,695.0,546.86,420.52
2016,9,29,10,15,904.0,91.0,4.4,23.5,731.0,605.57,466.58
2016,9,29,10,30,914.0,93.0,4.4,24.0,767.0,663.16,510.25
2016,9,29,10,45,921.5,94.0,4.4,24.5,795.0,716.71,549.72
2016,9,29,11,0,929.0,95.0,4.4,25.0,823.0,768.35,585.71
2016,9,29,11,15,933.5,96.0,4.4,25.0,843.0,815.53,617.96
2016,9,29,11,30,938.0,97.0,4.4,25.0,863.0,860.07,648.12
2016,9,29,11,45,940.0,97.5,4.45,25.5,874.0,899.15,673.23
2016,9,29,12,0,942.0,98.0,4.5,26.0,885.0,935.01,695.99
2016,9,29,12,15,942.5,98.0,4.5,26.0,887.5,965.62,716.27
2016,9,29,12,30,943.0,98.0,4.5,26.0,890.0,992.62,734.16
2016,9,29,12,45,942.5,97.5,4.5,26.0,883.5,1014.39,748.64
