Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,0,942.0,97.0,4.5,26.0,877.0,1032.28,760.67
2016,9,29,13,15,938.5,96.5,4.45,26.0,861.5,1043.24,767.99
2016,9,29,13,30,935.0,96.0,4.4,26.0,846.0,1050.13,772.81
2016,9,29,13,45,930.0,94.5,4.4,26.0,822.5,1050.3,773.7
2016,9,29,14,0,925.0,93.0,4.4,26.0,799.0,1046.39,772.12
2016,9,29,14,15,917.0,91.5,4.35,26.0,767.0,1035.43,765.77
2016,9,29,14,30,909.0,90.0,4.3,26.0,735.0,1020.56,757.04
2016,9,29,14,45,895.5,89.5,4.3,26.0,695.5,997.7,743.42
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,971.43,727.6
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,937.63,707.54
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,910.17,691.78
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,865.2,662.57
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,818.1,631.59
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,760.28,592.27
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,701.75,551.59
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,630.35,500.3
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,560.31,448.13
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,477.76,383.54
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,396.32,315.79
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,286.23,220.74
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,178.16,57.75
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,68.14,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,2.4,13.5,39.5,13.21,0.0
2016,9,30,7,0,406.0,33.0,2.6,14.0,79.0,26.74,17.2
2016,9,30,7,15,501.5,42.0,2.55,14.5,132.0,32.94,23.43
2016,9,30,7,30,597.0,51.0,2.5,15.0,185.0,39.0,29.11
2016,9,30,7,45,654.0,57.5,2.5,15.5,241.5,46.71,36.04
2016,9,30,8,0,711.0,64.0,2.5,16.0,298.0,54.81,43.12
2016,9,30,8,15,748.0,68.5,2.35,16.5,354.0,110.79,60.02
2016,9,30,8,30,785.0,73.0,2.2,17.0,410.0,171.42,102.44
2016,9,30,8,45,810.5,76.5,2.05,18.0,463.0,233.16,153.46
2016,9,30,9,0,836.0,80.0,1.9,19.0,516.0,297.46,208.85
2016,9,30,9,15,854.5,83.0,1.9,19.0,564.0,364.17,267.14
2016,9,30,9,30,873.0,86.0,1.9,19.0,612.0,428.36,322.33
2016,9,30,9,45,885.5,88.5,1.9,19.5,654.5,490.05,373.37
2016,9,30,10,0,898.0,91.0,1.9,20.0,697.0,551.43,422.22
2016,9,30,10,15,907.5,92.5,1.85,20.5,732.5,609.59,466.63
2016,9,30,10,30,917.0,94.0,1.8,21.0,768.0,666.54,508.41
2016,9,30,10,45,923.5,95.5,1.8,21.5,795.5,720.01,546.53
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,771.45,581.13
2016,9,30,11,15,934.0,98.0,1.75,22.0,842.5,818.25,611.38
2016,9,30,11,30,938.0,99.0,1.7,22.0,862.0,862.36,639.43
2016,9,30,11,45,943.0,98.0,1.7,22.5,873.5,902.4,663.74
2016,9,30,12,0,948.0,97.0,1.7,23.0,885.0,939.38,685.83
2016,9,30,12,15,948.0,97.0,1.7,23.0,887.0,969.62,704.76
2016,9,30,12,30,948.0,97.0,1.7,23.0,889.0,996.19,721.41
2016,9,30,12,45,946.5,96.5,1.75,23.5,882.0,1017.01,733.76
2016,9,30,13,0,945.0,96.0,1.8,24.0,875.0,1033.89,743.75
2016,9,30,13,15,941.5,95.0,1.8,24.0,859.0,1044.23,750.54
2016,9,30,13,30,938.0,94.0,1.8,24.0,843.0,1050.48,754.99
2016,9,30,13,45,931.5,93.0,1.85,24.0,818.5,1049.61,755.9
2016,9,30,14,0,925.0,92.0,1.9,24.0,794.0,1044.65,754.48
2016,9,30,14,15,917.0,90.5,1.9,24.0,762.0,1033.6,748.71
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,1018.64,740.67
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,995.49,728.15
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,968.87,713.45
2016,9,30,15,15,868.0,83.5,2.0,24.0,605.5,934.46,693.02
2016,9,30,15,30,852.0,81.0,2.0,24.0,560.0,897.19,670.6
2016,9,30,15,45,830.5,78.0,2.0,24.0,509.5,860.59,648.43
2016,9,30,16,0,809.0,75.0,2.0,24.0,459.0,812.83,618.26
2016,9,30,16,15,778.0,71.0,1.8,23.5,404.5,754.25,579.45
2016,9,30,16,30,747.0,67.0,1.6,23.0,350.0,695.08,539.31
2016,9,30,16,45,702.0,61.5,1.45,22.5,293.5,623.4,489.14
2016,9,30,17,0,657.0,56.0,1.3,22.0,237.0,553.23,438.04
2016,9,30,17,15,584.0,49.0,1.2,21.0,182.0,470.16,374.13
2016,9,30,17,30,511.0,42.0,1.1,20.0,127.0,388.41,307.07
2016,9,30,17,45,383.0,30.5,1.05,19.5,80.0,277.82,211.68
2016,9,30,18,0,255.0,19.0,1.0,19.0,33.0,167.72,24.44
2016,9,30,18,15,127.5,9.5,1.0,18.5,16.5,64.24,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,122.5,18.0,0.6,15.5,31.5,14.15,0.0
2016,10,1,7,0,245.0,36.0,0.6,16.0,63.0,28.01,18.1
2016,10,1,7,15,305.0,53.0,0.75,16.5,106.5,40.48,29.82
2016,10,1,7,30,365.0,70.0,0.9,17.0,150.0,52.45,40.7
2016,10,1,7,45,405.0,84.0,1.05,17.5,197.0,61.64,48.85
2016,10,1,8,0,445.0,98.0,1.2,18.0,244.0,73.77,59.34
2016,10,1,8,15,398.5,128.0,1.15,18.5,276.0,126.1,84.76
2016,10,1,8,30,352.0,158.0,1.1,19.0,308.0,175.3,123.24
2016,10,1,8,45,391.0,172.5,1.05,19.5,359.0,220.24,157.98
2016,10,1,9,0,430.0,187.0,1.0,20.0,410.0,272.31,199.6
2016,10,1,9,15,335.0,228.5,1.0,20.5,412.5,305.92,230.01
2016,10,1,9,30,240.0,270.0,1.0,21.0,415.0,327.08,248.71
2016,10,1,9,45,127.0,249.5,1.0,21.5,327.0,277.25,212.28
2016,10,1,10,0,14.0,229.0,1.0,22.0,239.0,208.62,159.62
2016,10,1,10,15,47.5,284.5,0.95,22.5,319.5,280.53,214.21
2016,10,1,10,30,81.0,340.0,0.9,23.0,400.0,356.28,269.59
2016,10,1,10,45,53.0,320.0,0.9,23.5,360.0,326.59,246.25
2016,10,1,11,0,25.0,300.0,0.9,24.0,320.0,287.12,216.11
2016,10,1,11,15,464.0,202.5,0.85,24.0,578.0,563.65,425.25
2016,10,1,11,30,903.0,105.0,0.8,24.0,836.0,840.36,611.85
2016,10,1,11,45,593.5,253.0,0.8,24.5,736.5,771.33,558.94
2016,10,1,12,0,284.0,401.0,0.8,25.0,637.0,657.27,475.67
2016,10,1,12,15,266.0,406.5,0.75,25.0,627.5,661.11,478.56
2016,10,1,12,30,248.0,412.0,0.7,25.0,618.0,649.04,469.8
2016,10,1,12,45,157.5,397.5,0.65,25.0,528.0,557.6,405.94
2016,10,1,13,0,67.0,383.0,0.6,25.0,438.0,445.22,326.58
2016,10,1,13,15,149.0,387.0,0.55,25.0,506.0,551.97,403.76
2016,10,1,13,30,231.0,391.0,0.5,25.0,574.0,644.1,466.73
2016,10,1,13,45,558.0,245.5,0.5,25.5,670.5,853.54,610.38
2016,10,1,14,0,885.0,100.0,0.5,26.0,767.0,1013.06,706.65
2016,10,1,14,15,514.5,218.5,0.6,25.5,602.5,784.61,564.78
2016,10,1,14,30,144.0,337.0,0.7,25.0,438.0,512.87,377.9
2016,10,1,14,45,216.0,310.0,0.8,25.0,451.5,554.55,413.64
2016,10,1,15,0,288.0,283.0,0.9,25.0,465.0,611.38,456.44
2016,10,1,15,15,150.0,237.0,1.0,25.0,331.5,405.39,308.85
2016,10,1,15,30,12.0,191.0,1.1,25.0,198.0,192.45,146.82
2016,10,1,15,45,6.0,116.5,1.2,25.0,120.0,111.15,84.16
2016,10,1,16,0,0.0,42.0,1.3,25.0,42.0,37.06,24.68
2016,10,1,16,15,0.0,36.5,1.25,24.5,36.5,32.18,20.88
2016,10,1,16,30,0.0,31.0,1.2,24.0,31.0,27.31,16.99
2016,10,1,16,45,0.0,26.0,1.2,23.5,26.0,22.88,13.41
2016,10,1,17,0,0.0,21.0,1.2,23.0,21.0,18.47,9.76
2016,10,1,17,15,0.0,16.0,1.1,22.0,16.0,14.06,6.07
2016,10,1,17,30,0.0,11.0,1.0,21.0,11.0,9.65,2.32
2016,10,1,17,45,0.0,6.5,0.95,20.5,6.5,5.7,0.0
2016,10,1,18,0,0.0,2.0,0.9,20.0,2.0,1.75,0.0
2016,10,1,18,15,0.0,1.0,0.9,19.5,1.0,0.91,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.85,15.5,33.5,14.98,0.0
2016,10,2,7,0,270.0,38.0,0.9,16.0,67.0,29.66,19.39
2016,10,2,7,15,365.5,52.0,0.95,16.5,117.0,41.71,30.84
2016,10,2,7,30,461.0,66.0,1.0,17.0,167.0,51.59,39.92
2016,10,2,7,45,523.0,76.0,1.1,17.5,221.0,57.46,45.18
2016,10,2,8,0,585.0,86.0,1.2,18.0,275.0,67.98,54.29
2016,10,2,8,15,628.0,93.0,1.15,19.0,329.5,118.81,70.05
2016,10,2,8,30,671.0,100.0,1.1,20.0,384.0,175.23,108.94
2016,10,2,8,45,700.5,106.0,1.1,21.0,436.0,233.3,155.54
2016,10,2,9,0,730.0,112.0,1.1,22.0,488.0,294.63,206.59
2016,10,2,9,15,752.5,116.5,1.15,22.5,536.0,355.31,257.64
2016,10,2,9,30,775.0,121.0,1.2,23.0,584.0,417.76,308.91
2016,10,2,9,45,789.5,125.5,1.25,23.5,626.0,479.97,358.43
2016,10,2,10,0,804.0,130.0,1.3,24.0,668.0,539.9,404.59
2016,10,2,10,15,816.0,133.0,1.3,24.0,703.5,596.97,447.69
2016,10,2,10,30,828.0,136.0,1.3,24.0,739.0,653.41,488.97
2016,10,2,10,45,835.0,139.0,1.35,24.5,766.5,705.57,525.5
2016,10,2,11,0,842.0,142.0,1.4,25.0,794.0,756.07,559.88
2016,10,2,11,15,848.0,143.0,1.4,25.0,813.5,801.97,590.35
2016,10,2,11,30,854.0,144.0,1.4,25.0,833.0,845.61,618.11
2016,10,2,11,45,890.0,125.0,1.45,25.5,851.5,884.92,642.2
2016,10,2,12,0,926.0,106.0,1.5,26.0,870.0,929.43,669.44
2016,10,2,12,15,926.5,106.5,1.5,26.0,872.0,959.93,688.16
2016,10,2,12,30,927.0,107.0,1.5,26.0,874.0,986.9,704.79
2016,10,2,12,45,925.5,106.5,1.5,26.5,867.0,1007.23,715.93
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,1023.71,724.8
2016,10,2,13,15,920.0,105.5,1.5,27.0,844.0,1033.8,731.31
2016,10,2,13,30,916.0,105.0,1.5,27.0,828.0,1039.9,735.58
2016,10,2,13,45,909.0,104.0,1.5,27.0,803.5,1038.42,735.41
2016,10,2,14,0,902.0,103.0,1.5,27.0,779.0,1032.95,733.03
2016,10,2,14,15,893.0,101.0,1.5,27.0,747.0,1020.42,726.49
2016,10,2,14,30,884.0,99.0,1.5,27.0,715.0,1004.09,717.79
2016,10,2,14,45,864.0,100.0,1.55,27.0,674.5,976.88,703.1
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,956.77,693.0
2016,10,2,15,15,826.5,98.0,1.6,27.0,588.0,920.92,671.99
2016,10,2,15,30,809.0,95.0,1.6,27.0,542.0,882.31,649.16
2016,10,2,15,45,785.0,91.0,1.6,27.0,491.5,834.22,619.75
2016,10,2,16,0,761.0,87.0,1.6,27.0,441.0,784.36,588.66
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.0,728.35,552.78
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,667.77,512.66
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,594.08,461.6
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,522.56,409.48
2016,10,2,17,15,515.0,54.5,1.15,24.0,168.0,430.96,339.26
2016,10,2,17,30,436.0,45.0,1.1,23.0,114.0,345.73,270.0
2016,10,2,17,45,304.5,31.5,1.05,22.0,70.0,235.38,174.37
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,122.69,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,15.38,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,30.39,19.72
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,41.76,30.59
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,52.75,40.58
2016,10,3,7,45,479.5,80.0,1.1,19.5,212.5,60.85,47.75
2016,10,3,8,0,546.0,90.0,1.2,20.0,266.0,71.54,56.93
2016,10,3,8,15,590.5,98.0,1.35,21.0,319.5,120.75,72.36
2016,10,3,8,30,635.0,106.0,1.5,22.0,373.0,175.8,110.27
2016,10,3,8,45,671.0,110.5,1.65,23.0,425.0,231.69,154.74
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,291.7,204.49
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,351.12,255.01
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,412.42,306.14
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,471.2,353.5
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,531.79,400.57
2016,10,3,10,15,549.5,230.5,2.05,25.5,606.0,530.78,399.87
2016,10,3,10,30,312.0,331.0,2.1,26.0,558.0,502.13,376.97
2016,10,3,10,45,256.0,355.5,2.15,26.5,546.0,508.01,380.23
2016,10,3,11,0,200.0,380.0,2.2,27.0,534.0,501.48,374.01
2016,10,3,11,15,209.0,389.5,2.2,27.0,554.0,531.22,395.32
2016,10,3,11,30,218.0,399.0,2.2,27.0,574.0,561.23,416.42
2016,10,3,11,45,535.0,269.5,2.25,27.5,706.5,735.94,544.3
2016,10,3,12,0,852.0,140.0,2.3,28.0,839.0,906.93,659.87
2016,10,3,12,15,852.5,140.0,2.3,28.0,841.0,935.89,676.93
2016,10,3,12,30,853.0,140.0,2.3,28.0,843.0,961.51,693.16
2016,10,3,12,45,854.5,138.0,2.35,28.0,837.0,982.47,706.99
2016,10,3,13,0,856.0,136.0,2.4,28.0,831.0,999.83,718.69
2016,10,3,13,15,851.5,135.0,2.4,28.0,815.0,1008.69,724.64
2016,10,3,13,30,847.0,134.0,2.4,28.0,799.0,1013.69,728.37
2016,10,3,13,45,841.5,131.0,2.45,28.5,775.5,1011.6,726.87
2016,10,3,14,0,836.0,128.0,2.5,29.0,752.0,1005.65,723.14
2016,10,3,14,15,826.0,126.0,2.5,28.5,720.5,992.55,717.41
2016,10,3,14,30,816.0,124.0,2.5,28.0,689.0,975.83,709.51
2016,10,3,14,45,798.5,122.5,2.5,28.0,649.5,948.84,693.62
2016,10,3,15,0,781.0,121.0,2.5,28.0,610.0,918.73,675.76
2016,10,3,15,15,761.5,117.5,2.5,28.0,565.5,887.51,657.12
2016,10,3,15,30,742.0,114.0,2.5,28.0,521.0,848.17,632.9
2016,10,3,15,45,715.5,109.0,2.5,28.0,471.0,798.63,601.44
2016,10,3,16,0,689.0,104.0,2.5,28.0,421.0,747.73,568.53
2016,10,3,16,15,652.0,97.5,2.3,27.5,368.5,685.37,526.68
2016,10,3,16,30,615.0,91.0,2.1,27.0,316.0,623.22,483.9
2016,10,3,16,45,562.5,82.5,1.9,26.5,262.0,547.87,429.75
2016,10,3,17,0,510.0,74.0,1.7,26.0,208.0,474.97,374.29
2016,10,3,17,15,430.5,62.5,1.55,25.0,156.0,384.36,303.39
2016,10,3,17,30,351.0,51.0,1.4,24.0,104.0,300.36,234.29
2016,10,3,17,45,231.0,34.0,1.25,23.0,62.5,198.25,144.24
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,69.26,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,72.0,20.5,2.25,20.5,28.0,16.64,0.0
2016,10,4,7,0,144.0,41.0,2.4,21.0,56.0,32.52,21.02
2016,10,4,7,15,236.5,59.0,2.55,21.5,101.5,45.06,32.92
2016,10,4,7,30,329.0,77.0,2.7,22.0,147.0,57.77,44.34
2016,10,4,7,45,410.5,86.5,2.85,22.5,200.0,63.7,49.6
2016,10,4,8,0,492.0,96.0,3.0,23.0,253.0,74.76,52.68
2016,10,4,8,15,538.0,104.5,3.2,23.5,305.0,122.73,75.21
2016,10,4,8,30,584.0,113.0,3.4,24.0,357.0,175.01,111.39
2016,10,4,8,45,333.0,166.5,3.6,24.5,309.5,206.51,147.79
2016,10,4,9,0,82.0,220.0,3.8,25.0,262.0,207.05,157.63
2016,10,4,9,15,52.5,221.5,3.75,25.0,249.5,207.06,158.5
2016,10,4,9,30,23.0,223.0,3.7,25.0,237.0,202.96,155.61
2016,10,4,9,45,174.5,257.5,3.65,25.0,372.5,306.74,234.97
2016,10,4,10,0,326.0,292.0,3.6,25.0,508.0,430.94,329.08
2016,10,4,10,15,243.5,321.5,3.55,25.0,487.5,429.37,327.69
2016,10,4,10,30,161.0,351.0,3.5,25.0,467.0,421.68,321.16
2016,10,4,10,45,179.0,365.0,3.45,25.5,498.5,459.52,348.67
2016,10,4,11,0,197.0,379.0,3.4,26.0,530.0,498.91,376.75
2016,10,4,11,15,218.5,386.5,3.4,26.0,558.0,536.16,403.93
2016,10,4,11,30,240.0,394.0,3.4,26.0,586.0,574.64,431.8
2016,10,4,11,45,543.0,260.0,3.4,26.5,701.5,733.7,550.77
2016,10,4,12,0,846.0,126.0,3.4,27.0,817.0,879.43,651.98
2016,10,4,12,15,613.0,247.5,3.35,27.0,749.0,832.93,617.28
2016,10,4,12,30,380.0,369.0,3.3,27.0,681.0,743.18,549.79
2016,10,4,12,45,613.0,246.5,3.3,27.5,744.0,870.78,643.02
2016,10,4,13,0,846.0,124.0,3.3,28.0,807.0,966.37,705.78
2016,10,4,13,15,567.0,248.5,3.25,28.0,703.0,850.12,626.29
2016,10,4,13,30,288.0,373.0,3.2,28.0,599.0,699.82,516.72
2016,10,4,13,45,559.0,244.0,3.15,28.0,665.0,852.57,630.7
2016,10,4,14,0,830.0,115.0,3.1,28.0,731.0,984.01,718.92
2016,10,4,14,15,820.0,113.0,3.05,28.0,700.0,970.76,709.88
2016,10,4,14,30,810.0,111.0,3.0,28.0,669.0,953.95,699.9
2016,10,4,14,45,793.0,110.0,2.95,28.5,630.5,928.07,682.69
2016,10,4,15,0,776.0,109.0,2.9,29.0,592.0,899.14,663.63
2016,10,4,15,15,757.0,105.5,2.8,29.0,548.0,862.58,640.45
2016,10,4,15,30,738.0,102.0,2.7,29.0,504.0,823.58,615.55
2016,10,4,15,45,712.5,97.5,2.6,29.0,455.5,780.59,587.71
2016,10,4,16,0,687.0,93.0,2.5,29.0,407.0,731.35,555.17
2016,10,4,16,15,650.5,87.5,2.2,28.5,355.0,670.85,514.02
2016,10,4,16,30,614.0,82.0,1.9,28.0,303.0,610.63,472.07
2016,10,4,16,45,560.0,75.0,1.65,28.0,250.5,536.31,417.82
2016,10,4,17,0,506.0,68.0,1.4,28.0,198.0,464.68,362.6
2016,10,4,17,15,423.0,57.0,1.3,27.0,147.5,373.02,291.56
2016,10,4,17,30,340.0,46.0,1.2,26.0,97.0,288.26,222.44
2016,10,4,17,45,213.5,30.5,1.1,25.5,57.5,183.59,129.65
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,55.67,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,106.5,18.5,1.5,21.5,29.5,14.61,0.0
2016,10,5,7,0,213.0,37.0,1.7,22.0,59.0,28.86,17.84
2016,10,5,7,15,315.0,51.0,1.9,22.5,106.0,39.14,27.73
2016,10,5,7,30,417.0,65.0,2.1,23.0,153.0,49.11,36.72
2016,10,5,7,45,492.5,72.5,2.35,23.5,206.5,54.75,41.71
2016,10,5,8,0,568.0,80.0,2.6,24.0,260.0,65.04,43.61
2016,10,5,8,15,612.5,87.0,2.6,24.5,313.5,114.92,65.72
2016,10,5,8,30,657.0,94.0,2.6,25.0,367.0,170.54,104.18
2016,10,5,8,45,696.5,96.0,2.65,25.5,419.0,226.37,148.8
2016,10,5,9,0,736.0,98.0,2.7,26.0,471.0,286.6,199.19
2016,10,5,9,15,757.5,101.5,2.65,26.5,517.5,348.87,251.68
2016,10,5,9,30,779.0,105.0,2.6,27.0,564.0,409.51,301.81
2016,10,5,9,45,798.0,106.5,2.55,27.5,605.5,468.47,349.19
2016,10,5,10,0,817.0,108.0,2.5,28.0,647.0,528.06,395.37
2016,10,5,10,15,828.0,110.5,2.45,28.5,681.0,584.37,437.52
2016,10,5,10,30,839.0,113.0,2.4,29.0,715.0,639.87,477.57
2016,10,5,10,45,847.5,114.0,2.4,29.5,742.0,688.3,511.72
2016,10,5,11,0,856.0,115.0,2.4,30.0,769.0,737.02,544.96
2016,10,5,11,15,861.0,116.0,2.35,30.0,787.5,781.2,573.51
2016,10,5,11,30,866.0,117.0,2.3,30.0,806.0,822.99,600.16
2016,10,5,11,45,875.0,114.0,2.3,30.5,818.0,861.6,623.58
2016,10,5,12,0,884.0,111.0,2.3,31.0,830.0,897.58,645.08
2016,10,5,12,15,884.5,111.0,2.25,31.0,831.5,926.14,662.53
2016,10,5,12,30,885.0,111.0,2.2,31.0,833.0,951.29,677.82
2016,10,5,12,45,884.0,110.0,2.2,31.5,826.0,970.46,688.48
2016,10,5,13,0,883.0,109.0,2.2,32.0,819.0,985.94,696.92
2016,10,5,13,15,878.5,108.0,2.2,32.0,803.0,994.23,702.43
2016,10,5,13,30,874.0,107.0,2.2,32.0,787.0,998.68,705.76
2016,10,5,13,45,868.5,105.5,2.25,32.0,763.5,997.72,706.46
2016,10,5,14,0,863.0,104.0,2.3,32.0,740.0,992.96,704.97
2016,10,5,14,15,853.5,102.0,2.3,32.0,708.5,979.89,697.92
2016,10,5,14,30,844.0,100.0,2.3,32.0,677.0,963.2,688.78
2016,10,5,14,45,831.5,97.5,2.35,32.0,638.5,949.74,682.31
2016,10,5,15,0,819.0,95.0,2.4,32.0,600.0,922.65,667.1
2016,10,5,15,15,801.0,92.0,2.4,31.5,555.5,886.7,647.03
2016,10,5,15,30,783.0,89.0,2.4,31.0,511.0,848.17,625.03
2016,10,5,15,45,759.0,85.0,2.45,31.0,462.0,800.77,595.8
2016,10,5,16,0,735.0,81.0,2.5,31.0,413.0,751.75,564.89
2016,10,5,16,15,699.5,76.0,2.3,30.5,360.0,690.81,524.53
2016,10,5,16,30,664.0,71.0,2.1,30.0,307.0,634.55,486.43
2016,10,5,16,45,613.0,64.5,1.95,29.5,253.5,561.22,434.74
2016,10,5,17,0,562.0,58.0,1.8,29.0,200.0,490.42,382.2
2016,10,5,17,15,478.5,49.5,1.6,28.0,149.0,399.28,311.1
2016,10,5,17,30,395.0,41.0,1.4,27.0,98.0,315.1,241.84
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.5,203.0,140.12
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,67.2,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,14.23,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,28.12,17.11
2016,10,6,7,15,326.5,49.0,1.65,22.5,105.0,37.67,26.46
2016,10,6,7,30,431.0,62.0,1.8,23.0,152.0,48.47,36.15
2016,10,6,7,45,524.0,66.0,1.95,23.5,208.0,49.55,37.23
2016,10,6,8,0,617.0,70.0,2.1,24.0,264.0,58.47,37.46
2016,10,6,8,15,659.5,75.5,2.1,24.5,317.5,110.14,59.98
2016,10,6,8,30,702.0,81.0,2.1,25.0,371.0,167.15,99.5
2016,10,6,8,45,406.5,151.5,2.15,25.5,324.5,209.89,146.76
2016,10,6,9,0,111.0,222.0,2.2,26.0,278.0,216.91,163.34
2016,10,6,9,15,165.0,244.0,2.2,26.5,336.0,263.37,198.08
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,317.52,238.68
2016,10,6,9,45,249.5,282.0,2.2,27.5,438.0,364.33,273.73
2016,10,6,10,0,280.0,298.0,2.2,28.0,482.0,413.49,310.02
2016,10,6,10,15,288.0,309.5,2.2,28.5,507.5,448.98,335.72
2016,10,6,10,30,296.0,321.0,2.2,29.0,533.0,484.84,361.2
2016,10,6,10,45,601.0,206.0,2.25,29.5,656.5,613.83,456.85
2016,10,6,11,0,906.0,91.0,2.3,30.0,780.0,749.91,553.83
2016,10,6,11,15,911.0,91.5,2.35,30.0,798.5,795.37,583.02
2016,10,6,11,30,916.0,92.0,2.4,30.0,817.0,838.28,611.01
2016,10,6,11,45,620.0,237.0,2.45,30.5,730.5,780.22,568.62
2016,10,6,12,0,324.0,382.0,2.5,31.0,644.0,675.97,490.76
2016,10,6,12,15,621.0,238.5,2.5,31.0,742.0,831.7,603.81
2016,10,6,12,30,918.0,95.0,2.5,31.0,840.0,964.73,690.24
2016,10,6,12,45,513.5,244.5,2.55,31.0,661.0,768.99,559.38
2016,10,6,13,0,109.0,394.0,2.6,31.0,482.0,500.38,365.79
2016,10,6,13,15,189.0,383.0,2.6,31.0,531.5,589.42,431.96
2016,10,6,13,30,269.0,372.0,2.6,31.0,581.0,680.52,496.37
2016,10,6,13,45,583.5,230.0,2.6,31.5,663.5,867.07,629.16
2016,10,6,14,0,898.0,88.0,2.6,32.0,746.0,1008.61,719.23
2016,10,6,14,15,586.0,200.5,2.6,31.5,622.5,841.96,612.64
2016,10,6,14,30,274.0,313.0,2.6,31.0,499.0,634.33,467.18
2016,10,6,14,45,551.0,203.0,2.6,31.0,549.5,795.99,588.02
2016,10,6,15,0,828.0,93.0,2.6,31.0,600.0,927.87,676.52
2016,10,6,15,15,809.5,90.0,2.6,31.0,555.0,891.22,653.09
2016,10,6,15,30,791.0,87.0,2.6,31.0,510.0,852.0,629.25
2016,10,6,15,45,763.5,84.0,2.6,31.0,460.0,802.51,598.15
2016,10,6,16,0,736.0,81.0,2.6,31.0,410.0,751.58,565.53
2016,10,6,16,15,699.5,76.5,2.4,30.5,357.0,694.86,528.08
2016,10,6,16,30,663.0,72.0,2.2,30.0,304.0,634.24,486.79
2016,10,6,16,45,604.5,66.0,2.05,29.5,249.5,556.15,431.48
2016,10,6,17,0,546.0,60.0,1.9,29.0,195.0,481.19,375.38
2016,10,6,17,15,460.0,50.5,1.75,28.0,144.0,388.0,302.57
2016,10,6,17,30,374.0,41.0,1.6,27.0,93.0,302.09,231.7
2016,10,6,17,45,229.0,26.5,1.45,26.5,54.0,186.12,124.08
2016,10,6,18,0,84.0,12.0,1.3,26.0,15.0,51.23,0.0
2016,10,6,18,15,42.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.85,21.5,29.0,15.01,0.0
2016,10,7,7,0,258.0,33.0,1.0,22.0,58.0,27.19,16.22
2016,10,7,7,15,364.5,44.5,1.1,22.5,105.5,35.45,24.55
2016,10,7,7,30,471.0,56.0,1.2,23.0,153.0,43.45,31.84
2016,10,7,7,45,558.0,59.5,1.3,23.5,208.5,44.48,32.87
2016,10,7,8,0,645.0,63.0,1.4,24.0,264.0,54.13,33.29
2016,10,7,8,15,322.5,73.5,1.55,24.5,174.0,82.03,49.63
2016,10,7,8,30,0.0,84.0,1.7,25.0,84.0,73.96,54.86
2016,10,7,8,45,396.0,79.5,1.85,25.5,278.5,149.98,100.23
2016,10,7,9,0,792.0,75.0,2.0,26.0,473.0,286.12,197.2
2016,10,7,9,15,396.5,118.5,2.15,26.0,318.0,238.67,175.18
2016,10,7,9,30,1.0,162.0,2.3,26.0,163.0,142.54,107.85
2016,10,7,9,45,4.5,183.0,2.5,26.5,186.5,163.02,123.49
2016,10,7,10,0,8.0,204.0,2.7,27.0,210.0,184.14,139.3
2016,10,7,10,15,10.0,213.5,2.85,27.0,221.0,194.87,147.31
2016,10,7,10,30,12.0,223.0,3.0,27.0,232.0,205.84,155.54
2016,10,7,10,45,448.0,158.5,3.15,27.5,498.0,466.38,358.13
2016,10,7,11,0,884.0,94.0,3.3,28.0,764.0,737.12,555.54
2016,10,7,11,15,609.5,229.5,3.45,28.0,697.0,707.01,529.1
2016,10,7,11,30,335.0,365.0,3.6,28.0,630.0,634.07,472.47
2016,10,7,11,45,338.0,369.5,3.8,28.5,639.5,659.14,490.23
2016,10,7,12,0,341.0,374.0,4.0,29.0,649.0,683.23,506.65
2016,10,7,12,15,248.0,390.0,4.15,29.0,590.0,631.11,468.28
2016,10,7,12,30,155.0,406.0,4.3,29.0,531.0,559.0,415.49
2016,10,7,12,45,486.0,273.0,4.5,29.0,661.0,772.8,576.58
2016,10,7,13,0,817.0,140.0,4.7,29.0,791.0,964.92,711.37
2016,10,7,13,15,812.0,139.0,4.8,28.5,775.0,972.49,717.87
2016,10,7,13,30,807.0,138.0,4.9,28.0,759.0,976.36,723.31
2016,10,7,13,45,495.5,246.5,5.05,28.0,624.5,791.37,595.33
2016,10,7,14,0,184.0,355.0,5.2,28.0,490.0,569.4,430.19
2016,10,7,14,15,472.0,245.0,5.25,27.5,568.5,770.85,586.38
2016,10,7,14,30,760.0,135.0,5.3,27.0,647.0,936.23,707.26
2016,10,7,14,45,417.5,202.5,5.4,27.0,481.5,664.91,512.57
2016,10,7,15,0,75.0,270.0,5.5,27.0,316.0,356.54,274.93
2016,10,7,15,15,43.5,227.0,5.45,26.5,253.5,278.01,215.55
2016,10,7,15,30,12.0,184.0,5.4,26.0,191.0,186.61,144.08
2016,10,7,15,45,70.0,187.0,5.4,26.0,219.0,259.19,204.05
2016,10,7,16,0,128.0,190.0,5.4,26.0,247.0,331.57,262.94
2016,10,7,16,15,326.5,145.0,5.35,25.5,264.5,451.06,362.55
2016,10,7,16,30,525.0,100.0,5.3,25.0,282.0,559.84,451.12
2016,10,7,16,45,470.0,89.0,5.3,24.5,230.5,479.51,388.58
2016,10,7,17,0,415.0,78.0,5.3,24.0,179.0,408.38,331.35
2016,10,7,17,15,331.0,63.5,5.15,23.0,130.5,318.42,256.84
2016,10,7,17,30,247.0,49.0,5.0,22.0,82.0,236.77,186.31
2016,10,7,17,45,123.5,30.0,4.9,21.5,46.5,121.69,78.2
2016,10,7,18,0,0.0,11.0,4.8,21.0,11.0,10.01,0.0
2016,10,7,18,15,0.0,5.5,4.75,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,4.05,14.0,28.0,15.01,0.0
2016,10,8,7,0,250.0,33.0,4.2,14.0,56.0,25.86,15.57
2016,10,8,7,15,352.5,46.0,4.25,14.5,104.0,36.91,26.66
2016,10,8,7,30,455.0,59.0,4.3,15.0,152.0,46.16,35.31
2016,10,8,7,45,521.0,67.5,4.4,16.0,205.0,51.05,39.74
2016,10,8,8,0,587.0,76.0,4.5,17.0,258.0,64.13,42.95
2016,10,8,8,15,631.0,82.5,4.4,17.5,311.0,114.83,66.63
2016,10,8,8,30,675.0,89.0,4.3,18.0,364.0,171.13,107.13
2016,10,8,8,45,706.5,93.5,4.25,18.5,415.0,228.42,154.96
2016,10,8,9,0,738.0,98.0,4.2,19.0,466.0,289.13,207.78
2016,10,8,9,15,760.0,102.0,4.1,19.5,512.5,351.98,262.6
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,413.32,315.15
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,472.55,363.99
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,532.36,411.45
2016,10,8,10,15,831.0,112.0,3.8,22.5,676.5,588.72,455.33
2016,10,8,10,30,843.0,114.0,3.7,23.0,711.0,644.35,497.14
2016,10,8,10,45,853.0,115.0,3.65,23.5,738.5,696.64,535.36
2016,10,8,11,0,863.0,116.0,3.6,24.0,766.0,743.49,568.65
2016,10,8,11,15,868.5,117.0,3.5,24.5,784.5,788.15,597.6
2016,10,8,11,30,874.0,118.0,3.4,25.0,803.0,830.44,624.42
2016,10,8,11,45,877.0,118.5,3.35,25.5,813.5,867.56,647.6
2016,10,8,12,0,880.0,119.0,3.3,26.0,824.0,901.74,668.57
2016,10,8,12,15,703.0,211.0,3.25,26.0,775.0,878.66,652.34
2016,10,8,12,30,526.0,303.0,3.2,26.0,726.0,825.51,611.95
2016,10,8,12,45,703.5,209.5,3.2,26.5,769.5,919.31,678.79
2016,10,8,13,0,881.0,116.0,3.2,27.0,813.0,990.11,723.72
2016,10,8,13,15,876.5,115.0,3.2,27.0,797.0,998.26,728.94
2016,10,8,13,30,872.0,114.0,3.2,27.0,781.0,1002.58,732.37
2016,10,8,13,45,867.5,111.5,3.2,27.5,757.5,1001.39,730.95
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,996.38,727.27
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.0,993.37,726.56
2016,10,8,14,30,843.0,105.0,3.2,28.0,670.0,976.03,716.6
2016,10,8,14,45,818.5,107.0,3.2,28.0,629.0,945.88,698.37
2016,10,8,15,0,794.0,109.0,3.2,28.0,588.0,912.78,678.21
2016,10,8,15,15,774.5,105.5,3.2,27.5,543.5,875.24,656.26
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,835.23,632.31
2016,10,8,15,45,735.0,95.0,3.2,27.0,450.5,793.73,605.72
2016,10,8,16,0,715.0,88.0,3.2,27.0,402.0,745.22,573.69
2016,10,8,16,15,677.0,82.5,2.95,26.5,349.0,682.63,530.77
2016,10,8,16,30,639.0,77.0,2.7,26.0,296.0,620.39,486.94
2016,10,8,16,45,591.5,68.5,2.45,25.5,243.0,548.22,434.05
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,478.28,379.73
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,383.22,303.48
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,295.65,229.24
2016,10,8,17,45,226.5,25.0,1.65,22.0,49.5,178.62,109.03
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,50.13,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.5,2.65,12.5,31.5,12.28,0.0
2016,10,9,7,0,394.0,27.0,2.9,13.0,63.0,21.99,12.32
2016,10,9,7,15,500.5,35.5,2.95,13.5,115.0,30.58,21.21
2016,10,9,7,30,607.0,44.0,3.0,14.0,167.0,37.04,27.36
2016,10,9,7,45,668.5,50.0,3.05,15.0,223.0,40.98,30.97
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,55.21,33.78
2016,10,9,8,15,623.0,87.0,3.15,17.0,303.0,118.51,70.03
2016,10,9,8,30,516.0,118.0,3.2,18.0,327.0,170.7,113.63
2016,10,9,8,45,521.5,135.5,3.3,19.0,370.5,223.17,157.38
2016,10,9,9,0,527.0,153.0,3.4,20.0,414.0,276.28,202.73
2016,10,9,9,15,551.5,161.5,3.3,20.5,458.0,328.74,247.1
2016,10,9,9,30,576.0,170.0,3.2,21.0,502.0,383.54,292.55
2016,10,9,9,45,751.0,125.0,3.15,21.5,590.5,464.16,356.09
2016,10,9,10,0,926.0,80.0,3.1,22.0,679.0,559.86,430.55
2016,10,9,10,15,936.0,81.5,3.05,22.0,714.5,619.12,477.12
2016,10,9,10,30,946.0,83.0,3.0,22.0,750.0,677.13,521.45
2016,10,9,10,45,953.0,84.0,3.0,22.5,777.5,731.09,560.71
2016,10,9,11,0,960.0,85.0,3.0,23.0,805.0,782.96,595.85
2016,10,9,11,15,964.5,86.0,3.0,23.5,824.5,830.59,626.67
2016,10,9,11,30,969.0,87.0,3.0,24.0,844.0,875.45,655.18
2016,10,9,11,45,969.5,88.5,3.05,24.5,854.0,914.49,679.81
2016,10,9,12,0,970.0,90.0,3.1,25.0,864.0,950.11,702.0
2016,10,9,12,15,970.5,90.5,3.1,25.0,865.5,981.1,722.08
2016,10,9,12,30,971.0,91.0,3.1,25.0,867.0,1008.37,739.75
2016,10,9,12,45,969.0,90.5,3.15,25.0,859.5,1028.33,753.15
2016,10,9,13,0,967.0,90.0,3.2,25.0,852.0,1044.24,764.12
2016,10,9,13,15,963.5,89.5,3.2,25.0,835.5,1054.59,771.24
2016,10,9,13,30,960.0,89.0,3.2,25.0,819.0,1060.78,775.88
2016,10,9,13,45,953.0,88.0,3.25,25.0,794.0,1058.75,775.85
