Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,749.69,558.45
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,848.24,630.53
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,929.14,684.23
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,945.32,694.64
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,957.83,703.2
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,904.86,668.0
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,821.62,609.59
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,816.06,607.22
2016,10,19,14,0,525.0,236.0,3.7,29.0,591.0,807.8,602.6
2016,10,19,14,15,544.0,216.5,3.6,29.0,569.5,804.77,602.02
2016,10,19,14,30,563.0,197.0,3.5,29.0,548.0,798.47,599.28
2016,10,19,14,45,593.5,173.0,3.45,29.0,521.5,801.56,603.0
2016,10,19,15,0,624.0,149.0,3.4,29.0,495.0,794.72,599.57
2016,10,19,15,15,666.0,124.5,3.2,28.5,466.5,792.8,600.19
2016,10,19,15,30,708.0,100.0,3.0,28.0,438.0,784.68,596.49
2016,10,19,15,45,677.5,94.5,2.85,28.0,389.5,732.23,560.7
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,678.93,523.97
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,611.63,476.2
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,545.44,427.8
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,464.32,365.69
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,387.02,303.54
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,280.6,216.58
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,188.22,127.3
2016,10,19,17,45,102.5,15.5,1.15,24.5,24.0,66.72,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.5,11.37,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,29.0,20.71,5.47
2016,10,20,7,15,141.5,47.0,3.05,21.0,69.0,37.01,25.32
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,53.43,40.32
2016,10,20,7,45,303.5,85.0,3.8,21.5,156.5,63.43,49.37
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,82.9,57.93
2016,10,20,8,15,187.0,53.0,4.55,22.0,104.5,57.81,35.16
2016,10,20,8,30,0.0,5.0,4.9,22.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,6.0,5.25,22.5,6.0,5.28,0.0
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.16,0.0
2016,10,20,9,15,0.0,54.5,5.8,23.0,54.5,48.15,33.94
2016,10,20,9,30,0.0,102.0,6.0,23.0,102.0,90.22,68.03
2016,10,20,9,45,0.0,57.0,6.2,23.0,57.0,50.41,35.53
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,10.59,3.0
2016,10,20,10,15,0.0,13.5,6.5,23.5,13.5,11.92,4.05
2016,10,20,10,30,0.0,15.0,6.6,24.0,15.0,13.25,5.09
2016,10,20,10,45,1.0,91.5,6.7,24.5,92.5,81.85,60.21
2016,10,20,11,0,2.0,168.0,6.8,25.0,170.0,151.72,115.3
2016,10,20,11,15,89.5,266.0,6.85,25.0,332.5,317.37,246.35
2016,10,20,11,30,177.0,364.0,6.9,25.0,495.0,500.75,386.88
2016,10,20,11,45,503.5,249.5,6.95,25.5,628.5,691.17,535.81
2016,10,20,12,0,830.0,135.0,7.0,26.0,762.0,877.16,673.52
2016,10,20,12,15,831.5,135.0,7.0,26.0,763.0,904.99,692.52
2016,10,20,12,30,833.0,135.0,7.0,26.0,764.0,929.62,709.94
2016,10,20,12,45,842.0,129.0,7.0,26.5,759.5,951.39,724.0
2016,10,20,13,0,851.0,123.0,7.0,27.0,755.0,969.77,735.73
2016,10,20,13,15,591.5,223.5,7.0,27.0,658.0,847.38,648.56
2016,10,20,13,30,332.0,324.0,7.0,27.0,561.0,691.26,529.57
2016,10,20,13,45,587.5,217.0,7.0,27.0,619.0,844.22,649.21
2016,10,20,14,0,843.0,110.0,7.0,27.0,677.0,976.43,744.24
2016,10,20,14,15,832.5,108.0,6.95,26.5,645.5,961.9,735.98
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,943.83,725.96
2016,10,20,14,45,807.0,103.0,6.9,26.0,575.5,916.89,708.46
2016,10,20,15,0,792.0,100.0,6.9,26.0,537.0,886.88,688.78
2016,10,20,15,15,771.0,96.5,6.8,25.5,492.5,847.94,663.47
2016,10,20,15,30,750.0,93.0,6.7,25.0,448.0,812.01,640.11
2016,10,20,15,45,728.0,86.5,6.6,25.0,400.0,764.4,606.45
2016,10,20,16,0,706.0,80.0,6.5,25.0,352.0,715.29,571.13
2016,10,20,16,15,663.5,74.0,6.25,24.5,300.0,649.48,522.82
2016,10,20,16,30,621.0,68.0,6.0,24.0,248.0,584.47,473.6
2016,10,20,16,45,563.5,59.0,5.75,23.5,196.5,506.32,411.93
2016,10,20,17,0,506.0,50.0,5.5,23.0,145.0,431.47,348.85
2016,10,20,17,15,395.0,38.5,5.15,22.0,97.5,324.85,257.57
2016,10,20,17,30,284.0,27.0,4.8,21.0,50.0,225.26,151.91
2016,10,20,17,45,142.0,13.5,4.5,20.5,25.0,85.0,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,9.1,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,17.96,3.27
2016,10,21,7,15,469.5,29.5,3.15,11.5,91.0,25.79,16.64
2016,10,21,7,30,597.0,39.0,3.4,12.0,141.0,33.44,24.12
2016,10,21,7,45,668.5,45.0,3.65,13.0,196.5,37.56,28.05
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,56.82,32.22
2016,10,21,8,15,782.5,55.0,4.05,14.5,308.0,114.31,60.32
2016,10,21,8,30,825.0,59.0,4.2,15.0,364.0,176.92,106.95
2016,10,21,8,45,855.0,62.0,4.35,16.0,417.0,243.79,164.15
2016,10,21,9,0,885.0,65.0,4.5,17.0,470.0,310.11,223.1
2016,10,21,9,15,904.5,67.5,4.35,17.5,518.0,374.91,281.19
2016,10,21,9,30,924.0,70.0,4.2,18.0,566.0,440.63,338.54
2016,10,21,9,45,938.5,71.5,4.1,18.5,608.0,503.71,392.17
2016,10,21,10,0,953.0,73.0,4.0,19.0,650.0,566.51,443.6
2016,10,21,10,15,963.0,74.0,3.85,19.5,684.5,625.67,490.29
2016,10,21,10,30,973.0,75.0,3.7,20.0,719.0,683.47,534.18
2016,10,21,10,45,980.0,76.0,3.6,20.5,746.0,737.64,574.01
2016,10,21,11,0,987.0,77.0,3.5,21.0,773.0,789.62,609.36
2016,10,21,11,15,991.0,77.5,3.4,21.0,791.5,836.38,640.83
2016,10,21,11,30,995.0,78.0,3.3,21.0,810.0,880.23,669.89
2016,10,21,11,45,996.5,79.0,3.2,21.5,819.5,919.43,694.11
2016,10,21,12,0,998.0,80.0,3.1,22.0,829.0,955.18,715.67
2016,10,21,12,15,998.0,80.0,3.05,22.0,829.0,984.88,734.77
2016,10,21,12,30,998.0,80.0,3.0,22.0,829.0,1010.74,751.34
2016,10,21,12,45,995.5,79.5,2.95,22.5,820.5,1029.73,761.96
2016,10,21,13,0,993.0,79.0,2.9,23.0,812.0,1044.59,769.99
2016,10,21,13,15,989.0,78.5,2.85,23.0,794.5,1053.84,775.99
2016,10,21,13,30,985.0,78.0,2.8,23.0,777.0,1058.86,779.46
2016,10,21,13,45,978.0,77.0,2.75,23.5,751.0,1056.15,776.61
2016,10,21,14,0,971.0,76.0,2.7,24.0,725.0,1049.25,771.31
2016,10,21,14,15,961.5,74.5,2.65,23.5,691.0,1035.22,764.59
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,1017.24,755.46
2016,10,21,14,45,938.5,71.5,2.55,23.0,616.5,991.69,739.98
2016,10,21,15,0,925.0,70.0,2.5,23.0,576.0,962.68,722.31
2016,10,21,15,15,906.5,67.5,2.4,23.0,529.0,924.58,698.02
2016,10,21,15,30,888.0,65.0,2.3,23.0,482.0,883.76,671.76
2016,10,21,15,45,861.5,62.0,2.25,23.0,430.0,833.03,638.72
2016,10,21,16,0,835.0,59.0,2.2,23.0,378.0,788.78,609.59
2016,10,21,16,15,795.5,55.0,1.9,22.0,323.0,723.23,564.62
2016,10,21,16,30,756.0,51.0,1.6,21.0,268.0,657.87,518.06
2016,10,21,16,45,693.0,45.5,1.35,20.5,212.0,574.55,455.2
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,494.44,391.26
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,382.87,299.36
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,276.77,178.5
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,112.65,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,20.0,9.1,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,40.0,18.06,1.93
2016,10,22,7,15,463.0,29.5,0.7,11.5,89.0,25.87,16.7
2016,10,22,7,30,592.0,39.0,0.8,12.0,138.0,33.52,24.23
2016,10,22,7,45,660.0,45.5,0.9,13.0,193.0,38.06,28.55
2016,10,22,8,0,728.0,52.0,1.0,14.0,248.0,57.65,33.04
2016,10,22,8,15,770.5,56.5,1.2,15.0,303.0,114.75,60.92
2016,10,22,8,30,813.0,61.0,1.4,16.0,358.0,176.99,106.63
2016,10,22,8,45,840.5,64.5,1.6,17.0,410.0,239.95,159.85
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,308.01,219.12
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,371.93,275.34
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,436.84,331.02
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.5,499.01,382.23
2016,10,22,10,0,933.0,78.0,2.2,21.0,640.0,560.73,431.07
2016,10,22,10,15,943.0,79.5,2.2,21.5,674.5,619.32,476.21
2016,10,22,10,30,953.0,81.0,2.2,22.0,709.0,676.59,518.77
2016,10,22,10,45,958.5,83.0,2.2,22.5,735.0,729.81,556.99
2016,10,22,11,0,964.0,85.0,2.2,23.0,761.0,780.79,591.28
2016,10,22,11,15,968.5,86.0,2.2,23.0,779.5,827.52,622.24
2016,10,22,11,30,973.0,87.0,2.2,23.0,798.0,871.45,651.03
2016,10,22,11,45,974.0,87.5,2.25,23.5,807.0,908.97,674.48
2016,10,22,12,0,975.0,88.0,2.3,24.0,816.0,943.06,695.58
2016,10,22,12,15,975.0,88.0,2.3,24.0,816.5,972.16,714.23
2016,10,22,12,30,975.0,88.0,2.3,24.0,817.0,997.51,730.5
2016,10,22,12,45,972.0,88.5,2.3,24.5,808.5,1016.77,741.49
2016,10,22,13,0,969.0,89.0,2.3,25.0,800.0,1032.01,750.03
2016,10,22,13,15,964.5,88.0,2.3,25.0,782.5,1040.01,755.57
2016,10,22,13,30,960.0,87.0,2.3,25.0,765.0,1043.87,758.73
2016,10,22,13,45,952.5,86.0,2.35,25.0,739.0,1040.69,758.18
2016,10,22,14,0,945.0,85.0,2.4,25.0,713.0,1033.44,755.27
2016,10,22,14,15,934.5,83.5,2.4,25.0,679.5,1018.7,747.15
2016,10,22,14,30,924.0,82.0,2.4,25.0,646.0,1000.14,736.76
2016,10,22,14,45,908.0,80.5,2.45,25.0,605.0,972.74,721.16
2016,10,22,15,0,892.0,79.0,2.5,25.0,564.0,942.08,703.39
2016,10,22,15,15,872.5,76.5,2.5,24.5,517.0,903.98,681.35
2016,10,22,15,30,853.0,74.0,2.5,24.0,470.0,872.12,663.28
2016,10,22,15,45,824.0,70.5,2.5,24.0,418.5,819.31,628.92
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,765.07,592.84
2016,10,22,16,15,753.0,62.5,2.2,23.0,312.5,698.27,546.84
2016,10,22,16,30,711.0,58.0,1.9,22.0,258.0,631.78,499.21
2016,10,22,16,45,643.5,51.0,1.6,21.5,203.0,545.09,433.13
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,468.92,370.96
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,356.0,277.39
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,247.39,149.62
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,96.55,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,29.0,10.5,1.45,13.5,12.0,9.55,0.0
2016,10,23,7,0,58.0,21.0,1.6,14.0,24.0,17.09,0.0
2016,10,23,7,15,125.5,41.0,1.7,14.0,58.0,32.57,22.05
2016,10,23,7,30,193.0,61.0,1.8,14.0,92.0,47.63,36.33
2016,10,23,7,45,227.0,81.5,1.95,14.5,131.5,62.48,49.92
2016,10,23,8,0,261.0,102.0,2.1,15.0,171.0,83.52,61.61
2016,10,23,8,15,294.0,117.5,2.05,15.5,211.5,119.4,83.71
2016,10,23,8,30,327.0,133.0,2.0,16.0,252.0,159.43,113.71
2016,10,23,8,45,334.0,154.0,2.0,16.5,290.5,202.39,149.54
2016,10,23,9,0,341.0,175.0,2.0,17.0,329.0,246.4,186.77
2016,10,23,9,15,263.5,207.0,2.2,17.5,333.0,271.93,210.9
2016,10,23,9,30,186.0,239.0,2.4,18.0,337.0,286.18,224.37
2016,10,23,9,45,221.5,254.5,2.65,18.5,380.5,330.57,259.55
2016,10,23,10,0,257.0,270.0,2.9,19.0,424.0,383.08,300.61
2016,10,23,10,15,552.5,189.5,3.1,19.5,544.0,500.54,392.96
2016,10,23,10,30,848.0,109.0,3.3,20.0,664.0,641.16,501.51
2016,10,23,10,45,533.0,222.5,3.5,20.5,576.0,582.63,454.34
2016,10,23,11,0,218.0,336.0,3.7,21.0,488.0,479.84,372.4
2016,10,23,11,15,336.0,312.5,3.7,21.5,554.0,568.79,440.74
2016,10,23,11,30,454.0,289.0,3.7,22.0,620.0,667.06,513.59
2016,10,23,11,45,483.0,281.5,3.7,22.5,637.5,705.41,540.5
2016,10,23,12,0,512.0,274.0,3.7,23.0,655.0,743.54,567.28
2016,10,23,12,15,466.5,293.5,3.65,23.0,640.5,742.3,565.02
2016,10,23,12,30,421.0,313.0,3.6,23.0,626.0,723.75,551.01
2016,10,23,12,45,336.0,332.0,3.6,23.0,580.0,678.05,516.75
2016,10,23,13,0,251.0,351.0,3.6,23.0,534.0,611.74,467.59
2016,10,23,13,15,556.0,231.5,3.55,23.0,625.0,814.51,621.31
2016,10,23,13,30,861.0,112.0,3.5,23.0,716.0,985.64,739.41
2016,10,23,13,45,564.5,209.0,3.45,23.5,599.5,810.72,616.64
2016,10,23,14,0,268.0,306.0,3.4,24.0,483.0,617.82,472.12
2016,10,23,14,15,546.0,204.5,3.25,23.5,542.5,790.42,605.86
2016,10,23,14,30,824.0,103.0,3.1,23.0,602.0,938.48,709.72
2016,10,23,14,45,809.5,99.5,3.0,23.0,563.0,911.38,690.85
2016,10,23,15,0,795.0,96.0,2.9,23.0,524.0,881.2,671.4
2016,10,23,15,15,772.0,92.5,2.55,22.5,479.0,840.45,644.01
2016,10,23,15,30,749.0,89.0,2.2,22.0,434.0,797.48,614.77
2016,10,23,15,45,719.0,84.0,1.9,22.0,385.0,750.25,581.28
2016,10,23,16,0,689.0,79.0,1.6,22.0,336.0,696.96,542.89
2016,10,23,16,15,642.0,73.0,1.5,21.5,284.0,628.46,495.06
2016,10,23,16,30,595.0,67.0,1.4,21.0,232.0,561.16,446.27
2016,10,23,16,45,526.0,58.5,1.35,20.5,181.0,476.94,382.01
2016,10,23,17,0,457.0,50.0,1.3,20.0,130.0,396.97,316.8
2016,10,23,17,15,336.0,37.5,1.3,19.5,85.0,286.05,223.34
2016,10,23,17,30,215.0,25.0,1.3,19.0,40.0,178.12,98.34
2016,10,23,17,45,107.5,12.5,1.35,19.0,20.0,66.04,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.75,16.5,14.0,10.01,0.0
2016,10,24,7,0,99.0,22.0,0.8,17.0,28.0,17.35,0.0
2016,10,24,7,15,225.0,38.0,1.0,17.5,69.0,29.6,19.12
2016,10,24,7,30,351.0,54.0,1.2,18.0,110.0,41.5,30.4
2016,10,24,7,45,433.5,64.0,1.45,18.5,160.0,50.09,38.3
2016,10,24,8,0,516.0,74.0,1.7,19.0,210.0,67.96,43.93
2016,10,24,8,15,339.5,111.0,1.85,20.0,208.5,117.11,78.58
2016,10,24,8,30,163.0,148.0,2.0,21.0,207.0,146.95,108.52
2016,10,24,8,45,447.5,118.0,2.2,22.0,311.0,197.47,138.33
2016,10,24,9,0,732.0,88.0,2.4,23.0,415.0,283.43,200.55
2016,10,24,9,15,511.5,156.0,2.35,23.5,396.0,314.53,234.26
2016,10,24,9,30,291.0,224.0,2.3,24.0,377.0,317.72,242.12
2016,10,24,9,45,278.0,245.5,2.3,24.5,401.0,351.93,269.15
2016,10,24,10,0,265.0,267.0,2.3,25.0,425.0,384.65,294.05
2016,10,24,10,15,165.5,279.0,2.3,25.0,380.0,352.91,270.17
2016,10,24,10,30,66.0,291.0,2.3,25.0,335.0,308.62,235.8
2016,10,24,10,45,39.0,261.0,2.3,25.5,287.5,267.79,204.15
2016,10,24,11,0,12.0,231.0,2.3,26.0,240.0,216.92,164.47
2016,10,24,11,15,116.0,291.5,2.3,26.0,375.5,372.61,284.09
2016,10,24,11,30,220.0,352.0,2.3,26.0,511.0,523.76,395.27
2016,10,24,11,45,321.5,331.0,2.35,26.5,566.5,610.39,457.63
2016,10,24,12,0,423.0,310.0,2.4,27.0,622.0,702.51,522.75
2016,10,24,12,15,617.5,224.5,2.4,27.0,680.5,809.76,600.52
2016,10,24,12,30,812.0,139.0,2.4,27.0,739.0,911.09,668.67
2016,10,24,12,45,810.0,137.5,2.45,27.5,731.0,926.88,677.41
2016,10,24,13,0,808.0,136.0,2.5,28.0,723.0,939.18,684.77
2016,10,24,13,15,802.0,135.0,2.5,28.0,706.0,944.66,688.77
2016,10,24,13,30,796.0,134.0,2.5,28.0,689.0,946.51,690.64
2016,10,24,13,45,787.5,131.5,2.55,28.0,664.5,940.66,688.12
2016,10,24,14,0,779.0,129.0,2.6,28.0,640.0,931.25,683.48
2016,10,24,14,15,765.5,126.5,2.6,28.0,608.0,919.78,677.23
2016,10,24,14,30,752.0,124.0,2.6,28.0,576.0,899.1,665.0
2016,10,24,14,45,732.5,121.0,2.6,28.0,537.5,869.09,646.63
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,836.45,626.45
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.0,794.15,600.66
2016,10,24,15,30,662.0,109.0,2.6,27.0,411.0,750.07,573.18
2016,10,24,15,45,628.0,102.5,2.6,27.0,363.5,694.85,536.02
2016,10,24,16,0,594.0,96.0,2.6,27.0,316.0,639.09,497.58
2016,10,24,16,15,543.0,88.0,2.3,26.5,265.5,568.07,446.35
2016,10,24,16,30,492.0,80.0,2.0,26.0,215.0,498.57,394.1
2016,10,24,16,45,419.5,69.0,1.75,25.5,166.5,410.14,324.96
2016,10,24,17,0,347.0,58.0,1.5,25.0,118.0,332.16,261.06
2016,10,24,17,15,232.5,42.0,1.45,24.0,76.0,228.17,174.39
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,124.79,58.63
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,41.76,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.0,15.5,4.0,3.64,0.0
2016,10,25,7,0,0.0,8.0,1.1,16.0,8.0,7.02,0.0
2016,10,25,7,15,0.0,21.5,1.25,16.5,21.5,18.94,10.19
2016,10,25,7,30,0.0,35.0,1.4,17.0,35.0,30.87,21.27
2016,10,25,7,45,0.0,51.5,1.55,17.5,51.5,44.97,33.97
2016,10,25,8,0,0.0,68.0,1.7,18.0,68.0,58.91,44.14
2016,10,25,8,15,0.0,84.5,1.8,18.5,84.5,73.19,56.02
2016,10,25,8,30,0.0,101.0,1.9,19.0,101.0,87.63,67.81
2016,10,25,8,45,53.5,146.5,2.05,19.5,170.0,136.73,105.69
2016,10,25,9,0,107.0,192.0,2.2,20.0,239.0,194.28,150.36
2016,10,25,9,15,228.5,201.5,2.25,20.5,316.5,254.23,195.6
2016,10,25,9,30,350.0,211.0,2.3,21.0,394.0,330.05,254.15
2016,10,25,9,45,338.5,232.0,2.35,21.5,420.5,367.68,284.26
2016,10,25,10,0,327.0,253.0,2.4,22.0,447.0,403.87,312.42
2016,10,25,10,15,366.0,259.5,2.4,22.0,487.5,453.76,350.99
2016,10,25,10,30,405.0,266.0,2.4,22.0,528.0,506.88,391.37
2016,10,25,10,45,261.5,298.5,2.45,22.5,470.5,466.6,359.28
2016,10,25,11,0,118.0,331.0,2.5,23.0,413.0,395.88,303.84
2016,10,25,11,15,314.0,297.0,2.55,23.5,521.5,536.91,411.78
2016,10,25,11,30,510.0,263.0,2.6,24.0,630.0,685.6,520.57
2016,10,25,11,45,495.5,272.5,2.65,24.5,632.5,706.27,533.12
2016,10,25,12,0,481.0,282.0,2.7,25.0,635.0,724.26,544.56
2016,10,25,12,15,494.5,277.0,2.7,25.0,640.5,749.72,562.72
2016,10,25,12,30,508.0,272.0,2.7,25.0,646.0,773.63,579.71
2016,10,25,12,45,441.5,294.5,2.75,25.0,617.0,749.94,562.11
2016,10,25,13,0,375.0,317.0,2.8,25.0,588.0,708.35,532.53
2016,10,25,13,15,310.5,323.5,2.75,25.0,544.5,662.69,499.49
2016,10,25,13,30,246.0,330.0,2.7,25.0,501.0,596.87,452.03
2016,10,25,13,45,546.0,219.5,2.7,25.5,581.0,803.33,605.23
2016,10,25,14,0,846.0,109.0,2.7,26.0,661.0,972.07,718.25
2016,10,25,14,15,702.5,148.5,2.6,26.0,591.5,884.11,658.54
2016,10,25,14,30,559.0,188.0,2.5,26.0,522.0,779.97,588.62
2016,10,25,14,45,427.0,207.0,2.45,26.0,452.5,672.44,512.39
2016,10,25,15,0,295.0,226.0,2.4,26.0,383.0,550.99,424.0
2016,10,25,15,15,166.5,203.0,2.2,25.5,290.5,385.79,300.91
2016,10,25,15,30,38.0,180.0,2.0,25.0,198.0,227.34,177.07
2016,10,25,15,45,34.0,160.5,1.85,25.0,175.5,203.19,158.95
2016,10,25,16,0,30.0,141.0,1.7,25.0,153.0,179.16,140.24
2016,10,25,16,15,24.5,120.0,1.45,24.0,128.5,152.0,119.12
2016,10,25,16,30,19.0,99.0,1.2,23.0,104.0,114.56,89.13
2016,10,25,16,45,9.5,78.0,1.0,22.5,80.5,86.4,65.78
2016,10,25,17,0,0.0,57.0,0.8,22.0,57.0,58.55,42.29
2016,10,25,17,15,0.0,36.5,0.85,21.5,36.5,37.03,23.86
2016,10,25,17,30,0.0,16.0,0.9,21.0,16.0,14.1,0.55
2016,10,25,17,45,0.0,8.0,0.95,21.0,8.0,7.28,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,59.0,9.5,0.95,15.5,12.5,8.64,0.0
2016,10,26,7,0,118.0,19.0,1.0,16.0,25.0,15.01,0.0
2016,10,26,7,15,246.5,33.5,1.1,16.5,65.5,26.17,16.09
2016,10,26,7,30,375.0,48.0,1.2,17.0,106.0,38.58,27.92
2016,10,26,7,45,458.5,57.0,1.35,18.0,156.0,44.29,33.28
2016,10,26,8,0,542.0,66.0,1.5,19.0,206.0,62.05,38.6
2016,10,26,8,15,593.5,72.5,1.8,20.0,256.5,109.99,62.79
2016,10,26,8,30,645.0,79.0,2.1,21.0,307.0,164.35,101.85
2016,10,26,8,45,679.5,84.0,2.45,22.0,355.5,219.9,147.53
2016,10,26,9,0,714.0,89.0,2.8,23.0,404.0,279.17,197.98
2016,10,26,9,15,441.0,161.5,2.75,23.5,362.5,295.45,221.37
2016,10,26,9,30,168.0,234.0,2.7,24.0,321.0,275.11,211.21
2016,10,26,9,45,147.5,253.0,2.65,24.5,334.0,295.9,227.57
2016,10,26,10,0,127.0,272.0,2.6,25.0,347.0,314.47,241.45
2016,10,26,10,15,473.5,190.5,2.5,25.5,491.5,456.43,350.39
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,622.31,473.75
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,671.06,507.67
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,717.99,540.03
2016,10,26,11,15,836.5,116.0,2.25,27.0,702.5,760.83,568.89
2016,10,26,11,30,842.0,117.0,2.2,27.0,720.0,801.37,595.27
2016,10,26,11,45,856.0,112.0,2.15,27.5,731.0,833.35,614.43
2016,10,26,12,0,870.0,107.0,2.1,28.0,742.0,869.1,635.95
2016,10,26,12,15,590.5,223.5,2.1,28.0,655.0,783.56,576.9
2016,10,26,12,30,311.0,340.0,2.1,28.0,568.0,652.2,481.36
2016,10,26,12,45,588.0,223.5,2.1,28.0,647.5,810.49,597.76
2016,10,26,13,0,865.0,107.0,2.1,28.0,727.0,948.8,688.72
2016,10,26,13,15,859.5,106.0,2.05,28.0,710.5,954.71,691.13
2016,10,26,13,30,854.0,105.0,2.0,28.0,694.0,966.91,699.07
2016,10,26,13,45,462.5,199.0,2.0,28.5,517.0,698.28,518.57
2016,10,26,14,0,71.0,293.0,2.0,29.0,340.0,375.01,280.63
2016,10,26,14,15,442.0,195.5,2.0,29.0,460.5,677.61,509.47
2016,10,26,14,30,813.0,98.0,2.0,29.0,581.0,918.09,672.27
2016,10,26,14,45,787.0,99.0,2.0,29.0,541.0,885.79,650.21
2016,10,26,15,0,761.0,100.0,2.0,29.0,501.0,850.78,629.01
2016,10,26,15,15,737.0,96.5,1.95,28.5,457.0,815.41,608.14
2016,10,26,15,30,713.0,93.0,1.9,28.0,413.0,772.91,582.06
2016,10,26,15,45,681.5,87.5,1.85,28.0,365.0,719.84,547.0
2016,10,26,16,0,650.0,82.0,1.8,28.0,317.0,666.03,510.62
2016,10,26,16,15,601.5,75.5,1.55,27.0,266.5,597.31,462.94
2016,10,26,16,30,553.0,69.0,1.3,26.0,216.0,529.94,414.33
2016,10,26,16,45,483.5,59.0,1.1,25.5,167.0,445.58,349.35
2016,10,26,17,0,414.0,49.0,0.9,25.0,118.0,365.66,284.49
2016,10,26,17,15,290.5,35.5,0.9,24.5,75.0,254.97,192.18
2016,10,26,17,30,167.0,22.0,0.9,24.0,32.0,143.3,42.57
2016,10,26,17,45,83.5,11.0,0.95,23.5,16.0,52.21,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,0.95,16.5,11.0,8.64,0.0
2016,10,27,7,0,78.0,19.0,1.0,17.0,22.0,15.48,0.0
2016,10,27,7,15,196.0,36.0,1.1,17.5,61.5,28.09,17.43
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,40.79,29.66
2016,10,27,7,45,401.0,64.0,1.35,19.0,149.5,48.47,36.74
2016,10,27,8,0,488.0,75.0,1.5,20.0,198.0,68.7,44.77
2016,10,27,8,15,542.0,82.5,1.4,20.5,248.5,114.14,68.07
2016,10,27,8,30,596.0,90.0,1.3,21.0,299.0,166.48,105.49
2016,10,27,8,45,638.0,95.0,1.2,22.0,348.0,220.63,148.98
2016,10,27,9,0,680.0,100.0,1.1,23.0,397.0,279.5,197.57
2016,10,27,9,15,706.5,104.0,1.0,23.5,441.5,336.62,245.29
2016,10,27,9,30,733.0,108.0,0.9,24.0,486.0,395.92,293.34
2016,10,27,9,45,752.0,111.5,0.8,25.0,525.5,453.21,337.54
2016,10,27,10,0,771.0,115.0,0.7,26.0,565.0,511.88,380.57
2016,10,27,10,15,785.0,117.5,0.85,26.0,598.0,566.0,422.15
2016,10,27,10,30,799.0,120.0,1.0,26.0,631.0,619.67,462.47
2016,10,27,10,45,540.5,218.5,1.2,26.5,570.0,582.86,435.02
2016,10,27,11,0,282.0,317.0,1.4,27.0,509.0,515.97,384.75
2016,10,27,11,15,556.0,222.0,1.5,27.0,613.0,654.21,488.11
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,801.49,591.49
2016,10,27,11,45,586.5,228.0,1.75,27.5,648.0,735.57,542.94
2016,10,27,12,0,343.0,329.0,1.9,28.0,579.0,641.84,473.99
2016,10,27,12,15,614.0,216.5,1.95,28.0,663.0,796.75,587.24
2016,10,27,12,30,885.0,104.0,2.0,28.0,747.0,927.34,673.53
2016,10,27,12,45,883.5,103.0,2.05,28.5,739.0,944.49,682.66
2016,10,27,13,0,882.0,102.0,2.1,29.0,731.0,958.01,690.71
2016,10,27,13,15,877.0,101.5,2.1,29.0,714.5,965.08,695.65
2016,10,27,13,30,872.0,101.0,2.1,29.0,698.0,968.41,698.44
2016,10,27,13,45,865.0,99.0,2.15,29.0,673.5,964.34,697.24
2016,10,27,14,0,858.0,97.0,2.2,29.0,649.0,966.59,700.34
2016,10,27,14,15,846.5,95.0,2.25,29.0,617.0,950.87,691.94
2016,10,27,14,30,835.0,93.0,2.3,29.0,585.0,931.64,681.5
2016,10,27,14,45,811.0,93.5,2.35,29.0,545.0,900.42,663.19
2016,10,27,15,0,787.0,94.0,2.4,29.0,505.0,866.41,642.95
2016,10,27,15,15,763.5,90.5,2.4,28.5,460.5,825.51,618.66
2016,10,27,15,30,740.0,87.0,2.4,28.0,416.0,787.69,596.06
2016,10,27,15,45,708.0,82.0,2.4,28.0,367.5,734.16,560.72
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,679.86,523.99
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,611.04,475.88
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,543.56,426.81
2016,10,27,16,45,507.5,56.0,1.55,25.5,167.0,458.16,360.66
2016,10,27,17,0,436.0,47.0,1.3,25.0,117.0,377.31,294.35
2016,10,27,17,15,310.0,34.0,1.25,24.0,74.0,264.94,199.63
2016,10,27,17,30,184.0,21.0,1.2,23.0,31.0,150.17,26.54
2016,10,27,17,45,92.0,10.5,1.2,22.5,15.5,55.97,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.5,8.5,0.15,15.5,12.5,7.73,0.0
2016,10,28,7,0,175.0,17.0,0.1,16.0,25.0,14.1,0.0
2016,10,28,7,15,314.0,30.0,0.15,16.5,67.5,24.51,14.47
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,34.5,24.39
2016,10,28,7,45,538.0,50.5,0.3,18.0,162.0,39.22,28.87
2016,10,28,8,0,623.0,58.0,0.4,19.0,214.0,57.39,33.61
2016,10,28,8,15,672.5,63.5,0.75,19.5,266.5,109.32,59.24
2016,10,28,8,30,722.0,69.0,1.1,20.0,319.0,170.27,103.48
2016,10,28,8,45,757.5,72.5,1.45,21.0,369.5,228.85,151.75
2016,10,28,9,0,793.0,76.0,1.8,22.0,420.0,291.15,204.99
2016,10,28,9,15,815.5,79.0,1.9,22.5,466.0,351.99,257.58
2016,10,28,9,30,838.0,82.0,2.0,23.0,512.0,414.31,310.2
2016,10,28,9,45,856.0,84.0,2.1,24.0,552.5,474.8,359.25
2016,10,28,10,0,874.0,86.0,2.2,25.0,593.0,535.11,406.37
2016,10,28,10,15,885.5,87.5,2.25,25.0,626.5,591.04,450.16
2016,10,28,10,30,897.0,89.0,2.3,25.0,660.0,645.94,491.96
2016,10,28,10,45,600.5,199.5,2.35,25.5,588.0,607.61,461.14
2016,10,28,11,0,304.0,310.0,2.4,26.0,516.0,524.71,396.84
2016,10,28,11,15,614.5,201.0,2.4,26.0,631.0,681.15,515.04
2016,10,28,11,30,925.0,92.0,2.4,26.0,746.0,832.82,621.41
2016,10,28,11,45,606.0,216.5,2.4,26.5,647.0,743.88,555.59
2016,10,28,12,0,287.0,341.0,2.4,27.0,548.0,606.49,452.4
2016,10,28,12,15,609.5,216.0,2.4,27.0,656.5,791.56,589.66
2016,10,28,12,30,932.0,91.0,2.4,27.0,765.0,954.28,697.86
2016,10,28,12,45,929.0,90.5,2.4,27.5,756.0,971.31,706.18
2016,10,28,13,0,926.0,90.0,2.4,28.0,747.0,984.49,713.51
2016,10,28,13,15,920.5,89.5,2.35,28.0,729.5,991.41,717.9
2016,10,28,13,30,915.0,89.0,2.3,28.0,712.0,994.41,719.99
2016,10,28,13,45,906.0,88.0,2.3,28.0,686.5,989.55,717.77
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,980.85,713.33
2016,10,28,14,15,886.0,85.0,2.3,28.0,628.0,965.27,704.63
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,946.13,693.77
2016,10,28,14,45,858.0,81.5,2.3,28.0,555.5,918.59,677.47
2016,10,28,15,0,841.0,80.0,2.3,28.0,516.0,897.43,665.45
2016,10,28,15,15,819.0,77.0,2.25,27.5,471.0,857.45,641.52
2016,10,28,15,30,797.0,74.0,2.2,27.0,426.0,815.15,615.76
2016,10,28,15,45,765.5,70.0,2.2,27.0,376.5,761.53,580.73
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,706.85,544.05
2016,10,28,16,15,687.5,61.0,1.9,26.0,274.5,638.57,496.47
2016,10,28,16,30,641.0,56.0,1.6,25.0,222.0,576.83,451.68
2016,10,28,16,45,565.0,49.0,1.35,24.5,170.5,488.71,384.17
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,405.57,315.83
2016,10,28,17,15,355.0,30.5,1.05,23.0,75.0,288.12,216.11
2016,10,28,17,30,221.0,19.0,1.0,22.0,31.0,167.43,4.21
2016,10,28,17,45,110.5,9.5,1.0,21.5,15.5,64.3,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,15.46,0.0
2016,10,29,7,15,288.5,30.0,1.1,17.0,64.5,24.59,14.22
2016,10,29,7,30,433.0,43.0,1.3,18.0,106.0,34.58,24.22
2016,10,29,7,45,524.0,50.0,1.5,19.0,157.5,38.86,28.34
2016,10,29,8,0,615.0,57.0,1.7,20.0,209.0,56.38,32.77
2016,10,29,8,15,664.5,62.0,1.85,20.5,261.0,107.29,57.76
2016,10,29,8,30,714.0,67.0,2.0,21.0,313.0,167.11,101.14
2016,10,29,8,45,752.0,70.0,2.15,22.0,363.0,225.16,148.85
2016,10,29,9,0,790.0,73.0,2.3,23.0,413.0,287.23,201.71
2016,10,29,9,15,812.0,75.5,2.35,23.5,458.0,347.11,253.59
2016,10,29,9,30,834.0,78.0,2.4,24.0,503.0,408.41,305.46
2016,10,29,9,45,849.0,80.5,2.5,24.5,542.5,467.64,354.41
2016,10,29,10,0,864.0,83.0,2.6,25.0,582.0,526.44,401.43
