Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,30,0.0,14.0,3.7,19.0,14.0,12.32,4.73
2016,11,8,15,45,0.0,12.0,3.55,19.0,12.0,10.55,3.26
2016,11,8,16,0,0.0,10.0,3.4,19.0,10.0,8.79,1.78
2016,11,8,16,15,0.0,8.0,3.2,18.5,8.0,7.02,0.3
2016,11,8,16,30,0.0,6.0,3.0,18.0,6.0,5.26,0.0
2016,11,8,16,45,0.0,4.5,2.9,18.0,4.5,3.94,0.0
2016,11,8,17,0,0.0,3.0,2.8,18.0,3.0,2.63,0.0
2016,11,8,17,15,0.0,1.5,2.85,17.5,1.5,1.31,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.44,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.88,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.31,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.75,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.63,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.51,0.0
2016,11,9,8,45,0.0,37.0,4.45,14.5,37.0,32.61,22.33
2016,11,9,9,0,0.0,70.0,4.6,15.0,70.0,61.89,47.09
2016,11,9,9,15,0.0,52.0,4.6,15.0,52.0,45.91,33.42
2016,11,9,9,30,0.0,34.0,4.6,15.0,34.0,29.99,19.84
2016,11,9,9,45,0.0,31.0,4.65,15.5,31.0,27.35,17.5
2016,11,9,10,0,0.0,28.0,4.7,16.0,28.0,24.7,15.18
2016,11,9,10,15,0.0,29.5,4.7,16.0,29.5,26.04,16.26
2016,11,9,10,30,0.0,31.0,4.7,16.0,31.0,27.38,17.34
2016,11,9,10,45,0.0,61.0,4.75,16.5,61.0,53.98,39.41
2016,11,9,11,0,0.0,91.0,4.8,17.0,91.0,80.68,61.3
2016,11,9,11,15,0.0,116.0,4.8,17.0,116.0,103.35,79.82
2016,11,9,11,30,0.0,141.0,4.8,17.0,141.0,126.41,98.54
2016,11,9,11,45,0.0,139.0,4.85,17.0,139.0,124.7,97.07
2016,11,9,12,0,0.0,137.0,4.9,17.0,137.0,122.98,95.63
2016,11,9,12,15,0.0,140.5,4.85,17.0,140.5,126.39,98.39
2016,11,9,12,30,0.0,144.0,4.8,17.0,144.0,129.85,101.21
2016,11,9,12,45,0.0,98.5,4.75,17.5,98.5,87.52,66.55
2016,11,9,13,0,0.0,53.0,4.7,18.0,53.0,46.91,33.17
2016,11,9,13,15,0.0,79.0,4.65,18.0,79.0,70.01,52.22
2016,11,9,13,30,0.0,105.0,4.6,18.0,105.0,93.63,71.64
2016,11,9,13,45,0.0,129.0,4.55,18.0,129.0,116.59,90.48
2016,11,9,14,0,0.0,153.0,4.5,18.0,153.0,140.61,110.16
2016,11,9,14,15,0.0,100.5,4.5,18.0,100.5,89.66,68.69
2016,11,9,14,30,0.0,48.0,4.5,18.0,48.0,42.41,29.76
2016,11,9,14,45,0.0,39.0,4.5,18.0,39.0,34.42,23.2
2016,11,9,15,0,0.0,30.0,4.5,18.0,30.0,26.45,16.59
2016,11,9,15,15,0.0,49.5,4.4,18.0,49.5,43.7,31.14
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,61.0,45.74
2016,11,9,15,45,262.0,81.0,4.2,18.0,164.0,341.28,285.19
2016,11,9,16,0,524.0,93.0,4.1,18.0,259.0,566.13,466.61
2016,11,9,16,15,466.0,83.0,3.8,17.5,211.5,487.85,403.39
2016,11,9,16,30,408.0,73.0,3.5,17.0,164.0,417.7,345.44
2016,11,9,16,45,318.0,59.5,3.25,17.0,119.0,324.68,266.06
2016,11,9,17,0,228.0,46.0,3.0,17.0,74.0,239.45,190.44
2016,11,9,17,15,114.0,27.5,2.95,16.5,41.5,121.11,71.86
2016,11,9,17,30,0.0,9.0,2.9,16.0,9.0,8.19,0.0
2016,11,9,17,45,0.0,4.5,2.85,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.75,13.0,15.5,13.66,0.0
2016,11,10,7,30,0.0,31.0,2.8,13.0,31.0,26.95,17.31
2016,11,10,7,45,0.5,52.0,2.85,13.0,52.0,44.15,33.35
2016,11,10,8,0,1.0,73.0,2.9,13.0,73.0,61.34,46.81
2016,11,10,8,15,9.0,92.5,2.9,13.5,95.5,79.18,61.84
2016,11,10,8,30,17.0,112.0,2.9,14.0,118.0,98.28,77.54
2016,11,10,8,45,23.0,131.0,2.95,14.5,140.0,117.75,93.47
2016,11,10,9,0,29.0,150.0,3.0,15.0,162.0,138.57,110.41
2016,11,10,9,15,67.0,177.0,3.0,15.0,208.0,177.78,141.89
2016,11,10,9,30,105.0,204.0,3.0,15.0,254.0,222.06,177.71
2016,11,10,9,45,64.0,203.5,3.0,15.5,235.0,211.72,169.51
2016,11,10,10,0,23.0,203.0,3.0,16.0,216.0,192.53,153.6
2016,11,10,10,15,34.0,225.5,2.95,16.5,245.5,226.16,180.27
2016,11,10,10,30,45.0,248.0,2.9,17.0,275.0,257.65,204.83
2016,11,10,10,45,127.5,273.0,2.85,17.5,352.5,347.02,275.66
2016,11,10,11,0,210.0,298.0,2.8,18.0,430.0,437.5,345.67
2016,11,10,11,15,147.0,301.5,2.8,18.0,395.5,407.42,321.13
2016,11,10,11,30,84.0,305.0,2.8,18.0,361.0,360.79,284.0
2016,11,10,11,45,205.5,304.5,2.85,18.5,442.5,475.11,373.89
2016,11,10,12,0,327.0,304.0,2.9,19.0,524.0,598.97,467.55
2016,11,10,12,15,301.5,309.5,2.9,19.0,512.5,596.46,464.53
2016,11,10,12,30,276.0,315.0,2.9,19.0,501.0,591.64,460.58
2016,11,10,12,45,290.5,308.0,2.95,19.0,502.0,606.96,472.85
2016,11,10,13,0,305.0,301.0,3.0,19.0,503.0,621.42,484.42
2016,11,10,13,15,276.5,298.0,3.05,19.0,478.0,599.39,468.15
2016,11,10,13,30,248.0,295.0,3.1,19.0,453.0,558.17,438.07
2016,11,10,13,45,303.5,272.5,3.2,19.5,458.0,606.61,475.86
2016,11,10,14,0,359.0,250.0,3.3,20.0,463.0,635.9,499.17
2016,11,10,14,15,460.0,208.0,3.25,20.0,465.5,700.42,549.82
2016,11,10,14,30,561.0,166.0,3.2,20.0,468.0,743.54,584.44
2016,11,10,14,45,326.5,186.5,3.15,20.0,359.5,529.69,422.32
2016,11,10,15,0,92.0,207.0,3.1,20.0,251.0,309.07,247.08
2016,11,10,15,15,210.5,179.5,3.0,19.5,267.0,397.35,322.14
2016,11,10,15,30,329.0,152.0,2.9,19.0,283.0,478.78,389.47
2016,11,10,15,45,309.5,135.5,2.8,19.0,246.5,435.85,355.92
2016,11,10,16,0,290.0,119.0,2.7,19.0,210.0,392.95,322.24
2016,11,10,16,15,266.0,100.0,2.35,18.5,172.5,343.31,282.36
2016,11,10,16,30,242.0,81.0,2.0,18.0,135.0,294.39,241.73
2016,11,10,16,45,201.0,62.0,1.7,17.5,98.5,234.86,190.83
2016,11,10,17,0,160.0,43.0,1.4,17.0,62.0,177.9,140.05
2016,11,10,17,15,80.0,21.5,1.3,16.0,31.0,88.08,48.31
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,5.5,1.95,11.5,5.5,4.82,0.0
2016,11,11,7,30,0.0,11.0,2.1,12.0,11.0,9.66,2.58
2016,11,11,7,45,0.0,19.0,2.3,12.5,19.0,16.7,9.16
2016,11,11,8,0,0.0,27.0,2.5,13.0,27.0,23.76,14.76
2016,11,11,8,15,0.0,35.0,2.45,13.5,35.0,30.83,20.92
2016,11,11,8,30,0.0,43.0,2.4,14.0,43.0,37.92,26.99
2016,11,11,8,45,0.0,44.5,2.4,14.5,44.5,39.25,28.03
2016,11,11,9,0,0.0,46.0,2.4,15.0,46.0,40.58,29.04
2016,11,11,9,15,0.0,55.0,2.45,15.5,55.0,48.57,35.65
2016,11,11,9,30,0.0,64.0,2.5,16.0,64.0,56.57,42.19
2016,11,11,9,45,0.0,73.0,2.55,17.0,73.0,64.58,48.56
2016,11,11,10,0,0.0,82.0,2.6,18.0,82.0,72.6,54.86
2016,11,11,10,15,0.0,108.0,2.55,18.0,108.0,95.87,73.86
2016,11,11,10,30,0.0,134.0,2.5,18.0,134.0,119.45,92.91
2016,11,11,10,45,1.5,157.5,2.5,18.5,158.5,142.07,110.85
2016,11,11,11,0,3.0,181.0,2.5,19.0,183.0,165.21,129.0
2016,11,11,11,15,3.0,179.0,2.5,19.0,181.0,163.8,127.69
2016,11,11,11,30,3.0,177.0,2.5,19.0,179.0,162.36,126.44
2016,11,11,11,45,8.5,205.0,2.5,19.5,211.0,193.87,151.28
2016,11,11,12,0,14.0,233.0,2.5,20.0,243.0,226.46,176.64
2016,11,11,12,15,151.0,272.0,2.5,20.0,373.5,412.12,323.75
2016,11,11,12,30,288.0,311.0,2.5,20.0,504.0,597.6,463.45
2016,11,11,12,45,587.5,199.5,2.5,20.5,587.0,776.61,597.75
2016,11,11,13,0,887.0,88.0,2.5,21.0,670.0,925.36,699.07
2016,11,11,13,15,882.0,87.0,2.45,21.0,654.0,931.71,702.04
2016,11,11,13,30,877.0,86.0,2.4,21.0,638.0,934.38,704.06
2016,11,11,13,45,869.0,84.5,2.35,21.5,614.5,929.96,700.17
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,921.94,694.09
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,906.66,684.65
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,897.46,679.52
2016,11,11,14,45,801.0,83.5,2.15,22.0,488.0,860.08,655.16
2016,11,11,15,0,765.0,87.0,2.1,22.0,447.0,820.19,629.13
2016,11,11,15,15,738.5,83.5,2.0,21.5,404.0,778.05,601.97
2016,11,11,15,30,712.0,80.0,1.9,21.0,361.0,739.57,576.9
2016,11,11,15,45,675.0,75.0,1.8,21.0,314.5,683.99,537.73
2016,11,11,16,0,638.0,70.0,1.7,21.0,268.0,628.07,497.35
2016,11,11,16,15,582.0,63.5,1.45,20.5,219.5,555.87,443.27
2016,11,11,16,30,526.0,57.0,1.2,20.0,171.0,485.65,388.51
2016,11,11,16,45,439.5,47.0,0.95,19.5,124.5,393.08,312.85
2016,11,11,17,0,353.0,37.0,0.7,19.0,78.0,306.72,237.9
2016,11,11,17,15,176.5,18.5,0.7,18.5,39.0,156.05,82.9
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,15.5,3.35,11.5,34.5,12.44,0.0
2016,11,12,7,30,359.0,31.0,3.4,12.0,69.0,25.23,15.67
2016,11,12,7,45,456.0,40.0,3.45,12.5,115.5,31.63,22.3
2016,11,12,8,0,553.0,49.0,3.5,13.0,162.0,45.0,27.94
2016,11,12,8,15,610.5,55.0,3.5,13.5,211.0,92.18,50.02
2016,11,12,8,30,668.0,61.0,3.5,14.0,260.0,146.3,88.89
2016,11,12,8,45,705.0,65.5,3.55,15.0,307.5,203.89,137.24
2016,11,12,9,0,742.0,70.0,3.6,16.0,355.0,262.81,188.99
2016,11,12,9,15,768.0,73.5,3.55,16.5,398.5,320.84,241.0
2016,11,12,9,30,794.0,77.0,3.5,17.0,442.0,380.82,293.73
2016,11,12,9,45,811.0,80.0,3.5,17.5,480.0,438.04,343.1
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,495.6,391.15
2016,11,12,10,15,841.0,85.0,3.4,18.0,550.5,550.01,435.87
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,603.74,478.72
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.0,649.57,513.52
2016,11,12,11,0,866.0,92.0,3.1,19.0,631.0,695.81,547.47
2016,11,12,11,15,872.0,93.0,3.0,19.0,648.0,738.41,577.8
2016,11,12,11,30,878.0,94.0,2.9,19.0,665.0,778.74,605.41
2016,11,12,11,45,883.5,93.0,2.85,19.5,674.5,814.01,628.26
2016,11,12,12,0,889.0,92.0,2.8,20.0,684.0,846.53,648.99
2016,11,12,12,15,889.0,92.5,2.75,20.0,684.5,873.11,666.71
2016,11,12,12,30,889.0,93.0,2.7,20.0,685.0,896.39,682.2
2016,11,12,12,45,885.0,93.0,2.65,20.5,677.0,912.1,691.26
2016,11,12,13,0,881.0,93.0,2.6,21.0,669.0,924.22,698.01
2016,11,12,13,15,548.5,194.5,2.6,21.0,550.5,750.9,577.44
2016,11,12,13,30,216.0,296.0,2.6,21.0,432.0,529.29,410.38
2016,11,12,13,45,195.0,285.0,2.6,21.0,404.5,501.47,391.21
2016,11,12,14,0,174.0,274.0,2.6,21.0,377.0,472.73,370.06
2016,11,12,14,15,498.0,180.5,2.55,20.5,451.0,702.72,550.3
2016,11,12,14,30,822.0,87.0,2.5,20.0,525.0,891.27,685.29
2016,11,12,14,45,759.0,93.5,2.5,20.0,475.5,832.91,644.35
2016,11,12,15,0,696.0,100.0,2.5,20.0,426.0,779.05,608.26
2016,11,12,15,15,651.5,102.5,2.4,20.0,384.5,730.42,574.63
2016,11,12,15,30,607.0,105.0,2.3,20.0,343.0,680.48,539.41
2016,11,12,15,45,564.5,98.0,2.2,20.0,297.0,620.47,495.93
2016,11,12,16,0,522.0,91.0,2.1,20.0,251.0,560.44,451.3
2016,11,12,16,15,468.0,80.5,1.85,19.5,205.0,485.07,393.13
2016,11,12,16,30,414.0,70.0,1.6,19.0,159.0,417.35,338.3
2016,11,12,16,45,335.5,56.0,1.35,18.5,115.0,331.5,266.76
2016,11,12,17,0,257.0,42.0,1.1,18.0,71.0,252.33,197.03
2016,11,12,17,15,128.5,21.0,1.1,17.5,35.5,127.33,62.65
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,99.5,18.0,1.9,11.5,28.0,14.19,0.0
2016,11,13,7,30,199.0,36.0,2.0,12.0,56.0,28.08,17.93
2016,11,13,7,45,271.0,52.0,2.15,12.5,96.0,39.92,29.57
2016,11,13,8,0,343.0,68.0,2.3,13.0,136.0,55.84,39.26
2016,11,13,8,15,403.5,77.0,2.15,13.5,179.0,93.06,58.69
2016,11,13,8,30,464.0,86.0,2.0,14.0,222.0,137.54,90.49
2016,11,13,8,45,401.0,114.0,1.85,14.5,246.0,180.75,130.22
2016,11,13,9,0,338.0,142.0,1.7,15.0,270.0,214.8,162.65
2016,11,13,9,15,363.5,156.5,1.5,15.5,309.5,258.97,199.81
2016,11,13,9,30,389.0,171.0,1.3,16.0,349.0,309.43,241.26
2016,11,13,9,45,368.5,192.5,1.15,16.5,372.5,341.77,267.96
2016,11,13,10,0,348.0,214.0,1.0,17.0,396.0,375.27,294.27
2016,11,13,10,15,578.5,160.0,0.85,17.5,484.5,476.74,371.7
2016,11,13,10,30,809.0,106.0,0.7,18.0,573.0,595.33,458.77
2016,11,13,10,45,819.0,108.5,0.55,19.0,598.0,644.85,490.82
2016,11,13,11,0,829.0,111.0,0.4,20.0,623.0,693.01,520.92
2016,11,13,11,15,835.5,112.0,0.5,20.0,640.5,735.48,551.6
2016,11,13,11,30,842.0,113.0,0.6,20.0,658.0,775.79,579.2
2016,11,13,11,45,837.5,117.5,0.7,20.5,665.5,808.78,600.74
2016,11,13,12,0,833.0,122.0,0.8,21.0,673.0,838.58,620.22
2016,11,13,12,15,656.0,187.0,0.85,21.0,621.5,787.28,586.06
2016,11,13,12,30,479.0,252.0,0.9,21.0,570.0,714.64,534.67
2016,11,13,12,45,512.5,236.0,1.0,21.5,572.5,741.32,555.23
2016,11,13,13,0,546.0,220.0,1.1,22.0,575.0,766.42,573.52
2016,11,13,13,15,442.5,246.5,1.1,22.0,529.5,709.72,532.79
2016,11,13,13,30,339.0,273.0,1.1,22.0,484.0,634.44,479.56
2016,11,13,13,45,259.5,273.0,1.15,22.0,431.0,565.26,430.7
2016,11,13,14,0,180.0,273.0,1.2,22.0,378.0,477.22,366.93
2016,11,13,14,15,330.0,230.5,1.2,22.0,410.0,586.45,451.74
2016,11,13,14,30,480.0,188.0,1.2,22.0,442.0,692.52,530.28
2016,11,13,14,45,513.5,164.5,1.3,22.0,418.5,691.55,531.78
2016,11,13,15,0,547.0,141.0,1.4,22.0,395.0,686.6,531.11
2016,11,13,15,15,590.5,122.0,1.4,21.5,372.5,698.94,542.35
2016,11,13,15,30,634.0,103.0,1.4,21.0,350.0,700.4,545.67
2016,11,13,15,45,586.5,97.0,1.4,21.0,303.0,636.79,500.92
2016,11,13,16,0,539.0,91.0,1.4,21.0,256.0,573.29,455.35
2016,11,13,16,15,478.5,81.5,1.25,20.5,208.5,494.14,395.7
2016,11,13,16,30,418.0,72.0,1.1,20.0,161.0,422.91,339.13
2016,11,13,16,45,326.5,58.0,1.0,19.5,115.5,328.4,261.95
2016,11,13,17,0,235.0,44.0,0.9,19.0,70.0,241.83,187.1
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.0,122.35,54.77
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.5,17.5,1.8,12.5,31.0,13.84,0.0
2016,11,14,7,30,277.0,35.0,2.1,13.0,62.0,29.18,18.55
2016,11,14,7,45,380.0,46.5,2.4,14.0,107.5,37.6,27.29
2016,11,14,8,0,483.0,58.0,2.7,15.0,153.0,51.05,34.1
2016,11,14,8,15,545.0,66.0,2.8,15.5,201.5,95.71,55.32
2016,11,14,8,30,607.0,74.0,2.9,16.0,250.0,148.07,92.33
2016,11,14,8,45,653.5,78.5,3.05,16.5,298.5,201.58,136.37
2016,11,14,9,0,700.0,83.0,3.2,17.0,347.0,260.19,187.12
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.5,317.86,238.16
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,377.87,290.38
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.5,436.26,339.52
2016,11,14,10,0,804.0,96.0,3.4,20.0,513.0,494.41,386.9
2016,11,14,10,15,818.0,98.5,3.4,20.5,545.0,548.71,430.46
2016,11,14,10,30,832.0,101.0,3.4,21.0,577.0,602.5,472.28
2016,11,14,10,45,843.5,101.5,3.4,21.5,602.5,651.87,509.63
2016,11,14,11,0,855.0,102.0,3.4,22.0,628.0,699.89,544.98
2016,11,14,11,15,861.0,103.0,3.35,22.0,645.0,742.89,576.27
2016,11,14,11,30,867.0,104.0,3.3,22.0,662.0,783.63,604.3
2016,11,14,11,45,884.5,97.5,3.25,22.5,674.0,816.64,625.46
2016,11,14,12,0,902.0,91.0,3.2,23.0,686.0,853.05,648.84
2016,11,14,12,15,902.0,91.0,3.15,23.0,686.0,879.41,666.34
2016,11,14,12,30,902.0,91.0,3.1,23.0,686.0,902.42,681.63
2016,11,14,12,45,899.5,90.5,3.05,23.5,678.0,919.17,691.39
2016,11,14,13,0,897.0,90.0,3.0,24.0,670.0,932.31,698.82
2016,11,14,13,15,891.5,89.0,2.9,24.0,654.0,938.44,702.65
2016,11,14,13,30,886.0,88.0,2.8,24.0,638.0,940.86,704.18
2016,11,14,13,45,877.5,86.5,2.75,24.5,613.5,936.19,700.17
2016,11,14,14,0,869.0,85.0,2.7,25.0,589.0,927.89,693.97
2016,11,14,14,15,856.5,83.5,2.65,25.0,558.0,921.76,690.79
2016,11,14,14,30,844.0,82.0,2.6,25.0,527.0,902.83,679.08
2016,11,14,14,45,826.0,79.5,2.55,25.0,489.0,874.37,661.05
2016,11,14,15,0,808.0,77.0,2.5,25.0,451.0,843.03,641.03
2016,11,14,15,15,783.5,74.0,2.3,24.5,408.0,802.74,614.71
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,760.39,586.52
2016,11,14,15,45,725.5,66.0,1.95,24.0,318.0,706.38,548.63
2016,11,14,16,0,692.0,61.0,1.8,24.0,271.0,651.55,509.17
2016,11,14,16,15,637.5,55.5,1.6,23.0,221.5,585.61,461.54
2016,11,14,16,30,583.0,50.0,1.4,22.0,172.0,516.41,409.01
2016,11,14,16,45,497.0,41.0,1.2,21.0,125.0,423.75,334.96
2016,11,14,17,0,411.0,32.0,1.0,20.0,78.0,337.49,259.43
2016,11,14,17,15,205.5,16.0,1.05,19.5,39.0,167.0,69.09
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.2,12.5,34.0,10.85,0.0
2016,11,15,7,30,452.0,25.0,2.5,13.0,68.0,22.06,12.46
2016,11,15,7,45,549.5,32.5,2.85,14.0,116.5,27.96,18.83
2016,11,15,8,0,647.0,40.0,3.2,15.0,165.0,39.62,29.46
2016,11,15,8,15,702.5,44.5,3.1,15.5,215.5,90.38,45.2
2016,11,15,8,30,758.0,49.0,3.0,16.0,266.0,147.78,85.45
2016,11,15,8,45,793.5,52.0,2.9,17.0,315.0,206.16,134.08
2016,11,15,9,0,829.0,55.0,2.8,18.0,364.0,269.78,189.66
2016,11,15,9,15,853.0,57.5,2.55,19.0,409.0,330.37,243.12
2016,11,15,9,30,877.0,60.0,2.3,20.0,454.0,392.44,296.35
2016,11,15,9,45,894.0,61.5,2.05,21.0,493.5,451.69,345.4
2016,11,15,10,0,911.0,63.0,1.8,22.0,533.0,511.03,392.12
2016,11,15,10,15,923.0,64.5,1.7,22.5,565.5,567.49,435.83
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,622.97,476.99
2016,11,15,10,45,942.5,67.0,1.55,24.0,623.5,673.79,512.57
2016,11,15,11,0,950.0,68.0,1.5,25.0,649.0,722.67,545.28
2016,11,15,11,15,955.0,69.0,1.45,25.0,666.5,767.57,574.39
2016,11,15,11,30,960.0,70.0,1.4,25.0,684.0,809.87,601.36
2016,11,15,11,45,959.0,72.0,1.4,25.5,693.0,845.76,623.15
2016,11,15,12,0,958.0,74.0,1.4,26.0,702.0,878.32,642.61
2016,11,15,12,15,958.0,74.0,1.3,26.0,702.5,905.97,658.7
2016,11,15,12,30,958.0,74.0,1.2,26.0,703.0,930.06,672.38
2016,11,15,12,45,955.5,74.0,1.2,26.5,695.0,948.27,682.54
2016,11,15,13,0,953.0,74.0,1.2,27.0,687.0,962.68,690.44
2016,11,15,13,15,948.0,73.0,1.15,27.0,670.5,969.72,694.41
2016,11,15,13,30,943.0,72.0,1.1,27.0,654.0,972.83,696.14
2016,11,15,13,45,935.0,71.5,1.05,27.0,629.5,969.88,694.29
2016,11,15,14,0,927.0,71.0,1.0,27.0,605.0,963.11,690.27
2016,11,15,14,15,915.0,69.5,0.9,27.0,573.0,947.61,680.05
2016,11,15,14,30,903.0,68.0,0.8,27.0,541.0,928.55,667.79
2016,11,15,14,45,886.5,66.0,0.75,27.0,502.5,901.38,651.42
2016,11,15,15,0,870.0,64.0,0.7,27.0,464.0,871.18,633.17
2016,11,15,15,15,847.0,61.5,0.6,26.5,420.0,831.9,609.19
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,798.85,588.99
2016,11,15,15,45,789.5,55.5,0.45,26.0,327.5,744.38,553.62
2016,11,15,16,0,755.0,52.0,0.4,26.0,279.0,689.06,516.75
2016,11,15,16,15,702.5,47.5,0.4,25.5,229.0,618.38,469.13
2016,11,15,16,30,650.0,43.0,0.4,25.0,179.0,549.01,419.63
2016,11,15,16,45,561.0,36.0,0.4,24.5,130.0,453.78,347.78
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,364.18,271.93
2016,11,15,17,15,236.0,14.5,0.5,23.5,40.5,178.19,64.08
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.0,11.82,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,64.0,23.12,13.05
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.0,29.41,19.98
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,40.48,30.07
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,90.39,46.18
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,147.31,85.71
2016,11,16,8,45,770.0,57.0,2.3,18.0,309.5,205.22,133.49
2016,11,16,9,0,806.0,61.0,2.4,19.0,358.0,266.8,186.92
2016,11,16,9,15,831.5,64.0,2.4,20.0,403.0,327.47,240.12
2016,11,16,9,30,857.0,67.0,2.4,21.0,448.0,390.52,294.05
2016,11,16,9,45,873.5,69.0,2.45,22.0,487.5,449.01,343.0
2016,11,16,10,0,890.0,71.0,2.5,23.0,527.0,507.57,390.19
2016,11,16,10,15,902.5,73.0,2.8,23.5,560.0,563.81,435.49
2016,11,16,10,30,915.0,75.0,3.1,24.0,593.0,619.16,478.87
2016,11,16,10,45,922.5,76.5,3.4,24.5,618.5,669.68,517.64
2016,11,16,11,0,930.0,78.0,3.7,25.0,644.0,718.32,554.15
2016,11,16,11,15,935.5,79.0,3.75,25.0,661.5,762.87,585.61
2016,11,16,11,30,941.0,80.0,3.8,25.0,679.0,804.94,614.72
2016,11,16,11,45,946.0,79.0,3.9,25.5,688.5,841.67,638.96
2016,11,16,12,0,951.0,78.0,4.0,26.0,698.0,875.43,661.03
2016,11,16,12,15,951.5,78.0,4.05,26.0,699.0,903.38,680.16
2016,11,16,12,30,952.0,78.0,4.1,26.0,700.0,927.83,697.01
2016,11,16,12,45,949.5,78.0,4.15,26.5,692.0,946.01,708.31
2016,11,16,13,0,947.0,78.0,4.2,27.0,684.0,960.42,717.21
2016,11,16,13,15,942.0,77.0,4.2,26.5,668.0,967.5,723.9
2016,11,16,13,30,937.0,76.0,4.2,26.0,652.0,970.68,728.21
2016,11,16,13,45,929.0,75.0,4.2,26.0,627.5,967.21,726.79
2016,11,16,14,0,921.0,74.0,4.2,26.0,603.0,959.92,723.0
2016,11,16,14,15,909.5,72.5,4.15,26.0,571.0,945.04,713.93
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,926.63,702.6
2016,11,16,14,45,880.0,69.5,4.05,26.0,500.5,898.97,684.94
2016,11,16,15,0,862.0,68.0,4.0,26.0,462.0,868.39,665.23
2016,11,16,15,15,838.0,65.0,3.7,25.5,418.0,836.55,644.51
2016,11,16,15,30,814.0,62.0,3.4,25.0,374.0,793.6,615.52
2016,11,16,15,45,779.5,58.5,3.15,24.5,325.5,739.5,578.08
2016,11,16,16,0,745.0,55.0,2.9,24.0,277.0,684.51,538.85
2016,11,16,16,15,691.5,50.0,2.6,23.0,227.0,612.77,486.23
2016,11,16,16,30,638.0,45.0,2.3,22.0,177.0,542.35,431.98
2016,11,16,16,45,548.0,37.5,2.05,21.0,128.0,446.25,354.91
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,355.68,273.99
2016,11,16,17,15,229.0,15.0,1.8,19.5,39.5,177.96,57.06
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.3,13.5,30.5,12.73,0.0
2016,11,17,7,30,379.0,28.0,2.6,14.0,61.0,23.08,12.72
2016,11,17,7,45,485.0,36.5,2.95,15.0,108.5,29.18,19.71
2016,11,17,8,0,591.0,45.0,3.3,16.0,156.0,39.21,28.92
2016,11,17,8,15,651.5,50.5,3.7,16.5,206.0,90.61,47.48
2016,11,17,8,30,712.0,56.0,4.1,17.0,256.0,146.23,85.97
2016,11,17,8,45,375.0,100.5,4.5,17.5,207.5,162.27,114.95
2016,11,17,9,0,38.0,145.0,4.9,18.0,159.0,136.51,107.39
2016,11,17,9,15,40.5,162.5,5.05,18.5,179.0,156.63,123.82
2016,11,17,9,30,43.0,180.0,5.2,19.0,199.0,177.25,140.43
2016,11,17,9,45,462.5,126.5,5.4,20.0,360.5,323.55,254.92
2016,11,17,10,0,882.0,73.0,5.6,21.0,522.0,504.27,397.21
2016,11,17,10,15,521.5,167.5,5.6,21.0,437.5,450.03,357.01
2016,11,17,10,30,161.0,262.0,5.6,21.0,353.0,346.41,274.17
2016,11,17,10,45,266.5,259.0,5.7,21.5,417.0,428.82,339.75
2016,11,17,11,0,372.0,256.0,5.8,22.0,481.0,512.66,405.39
2016,11,17,11,15,652.0,168.0,5.8,22.5,575.5,658.64,520.23
2016,11,17,11,30,932.0,80.0,5.8,23.0,670.0,796.46,623.46
2016,11,17,11,45,930.5,81.5,5.8,23.5,678.0,830.56,645.94
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,861.38,666.41
2016,11,17,12,15,927.5,83.0,5.75,24.0,685.5,887.12,684.29
2016,11,17,12,30,926.0,83.0,5.7,24.0,685.0,909.35,699.74
2016,11,17,12,45,530.5,194.5,5.7,24.5,539.0,708.55,552.05
2016,11,17,13,0,135.0,306.0,5.7,25.0,393.0,454.86,352.54
2016,11,17,13,15,520.5,193.0,5.6,25.0,513.5,719.2,561.34
2016,11,17,13,30,906.0,80.0,5.5,25.0,634.0,945.36,724.03
2016,11,17,13,45,895.5,79.0,5.45,25.0,609.0,939.57,719.3
2016,11,17,14,0,885.0,78.0,5.4,25.0,584.0,930.09,713.49
2016,11,17,14,15,871.0,76.5,5.25,25.0,552.0,913.2,702.0
2016,11,17,14,30,857.0,75.0,5.1,25.0,520.0,892.96,688.3
2016,11,17,14,45,833.5,74.0,5.0,25.0,481.0,870.73,673.58
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,836.6,650.35
2016,11,17,15,15,783.0,70.0,4.7,24.5,398.5,794.4,621.83
2016,11,17,15,30,756.0,67.0,4.5,24.0,355.0,750.27,591.46
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.0,689.63,547.25
2016,11,17,16,0,664.0,62.0,4.1,24.0,259.0,634.37,506.09
2016,11,17,16,15,605.5,56.0,3.75,23.5,210.5,560.88,450.03
2016,11,17,16,30,547.0,50.0,3.4,23.0,162.0,489.62,393.35
2016,11,17,16,45,438.0,42.0,3.1,22.5,115.5,384.53,306.62
2016,11,17,17,0,329.0,34.0,2.8,22.0,69.0,287.32,220.3
2016,11,17,17,15,164.5,17.0,3.0,21.5,34.5,142.81,36.91
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,17.5,1.95,18.0,21.5,15.92,0.0
2016,11,18,7,30,92.0,35.0,2.0,18.0,43.0,27.81,15.76
2016,11,18,7,45,203.0,51.5,2.15,18.5,84.5,39.68,28.3
2016,11,18,8,0,314.0,68.0,2.3,19.0,126.0,53.63,41.01
2016,11,18,8,15,382.5,80.0,2.35,19.0,171.5,91.67,57.53
2016,11,18,8,30,451.0,92.0,2.4,19.0,217.0,138.03,89.79
2016,11,18,8,45,514.0,97.0,2.45,19.5,264.0,185.56,127.02
2016,11,18,9,0,577.0,102.0,2.5,20.0,311.0,242.67,174.25
2016,11,18,9,15,611.5,107.5,2.85,20.0,354.0,295.82,220.54
2016,11,18,9,30,646.0,113.0,3.2,20.0,397.0,352.24,269.36
2016,11,18,9,45,687.0,112.0,3.55,20.0,438.0,408.17,317.25
2016,11,18,10,0,728.0,111.0,3.9,20.0,479.0,467.16,366.86
2016,11,18,10,15,364.0,105.5,4.25,20.0,289.5,304.45,243.08
2016,11,18,10,30,0.0,100.0,4.6,20.0,100.0,88.74,67.34
2016,11,18,10,45,104.0,191.0,4.95,20.0,254.0,251.19,200.18
2016,11,18,11,0,208.0,282.0,5.3,20.0,408.0,418.89,333.12
2016,11,18,11,15,226.0,289.0,5.4,19.5,429.0,450.74,358.61
2016,11,18,11,30,244.0,296.0,5.5,19.0,450.0,483.48,385.15
2016,11,18,11,45,174.0,301.0,5.65,19.0,412.0,445.67,354.56
2016,11,18,12,0,104.0,306.0,5.8,19.0,374.0,389.82,309.65
2016,11,18,12,15,68.0,284.5,5.8,19.0,328.5,341.3,270.95
2016,11,18,12,30,32.0,263.0,5.8,19.0,283.0,290.39,229.88
2016,11,18,12,45,461.0,178.5,5.85,19.5,471.0,627.95,504.46
2016,11,18,13,0,890.0,94.0,5.9,20.0,659.0,924.59,725.14
2016,11,18,13,15,885.5,93.0,5.95,20.0,643.5,931.8,729.65
2016,11,18,13,30,881.0,92.0,6.0,20.0,628.0,935.35,733.24
2016,11,18,13,45,878.5,89.0,6.05,20.0,606.0,934.72,734.0
2016,11,18,14,0,876.0,86.0,6.1,20.0,584.0,930.43,732.33
2016,11,18,14,15,864.0,84.0,6.1,19.5,553.0,924.36,730.7
2016,11,18,14,30,852.0,82.0,6.1,19.0,522.0,905.5,719.83
2016,11,18,14,45,824.0,82.5,6.2,19.0,483.0,872.06,697.32
2016,11,18,15,0,796.0,83.0,6.3,19.0,444.0,835.93,672.61
2016,11,18,15,15,770.0,79.5,6.3,18.5,401.0,794.27,644.21
2016,11,18,15,30,744.0,76.0,6.3,18.0,358.0,750.58,613.65
2016,11,18,15,45,712.5,70.0,6.3,17.5,311.5,703.39,579.49
2016,11,18,16,0,681.0,64.0,6.3,17.0,265.0,650.04,539.22
2016,11,18,16,15,623.5,58.0,6.15,16.5,216.0,576.79,480.92
2016,11,18,16,30,566.0,52.0,6.0,16.0,167.0,505.51,421.7
2016,11,18,16,45,481.5,42.0,5.9,15.5,120.5,413.69,341.96
