Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,0,397.0,32.0,5.8,15.0,74.0,328.12,260.18
2016,11,18,17,15,198.5,16.0,5.75,14.5,37.0,160.81,35.26
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,243.5,12.0,4.1,3.5,32.0,10.91,0.0
2016,11,19,7,30,487.0,24.0,4.2,4.0,64.0,21.53,11.38
2016,11,19,7,45,591.5,31.0,4.3,4.5,114.0,27.0,18.6
2016,11,19,8,0,696.0,38.0,4.4,5.0,164.0,35.22,26.58
2016,11,19,8,15,754.0,42.5,4.6,5.5,216.5,88.66,44.62
2016,11,19,8,30,812.0,47.0,4.8,6.0,269.0,151.17,89.48
2016,11,19,8,45,848.0,50.0,5.05,7.0,320.0,212.29,142.22
2016,11,19,9,0,884.0,53.0,5.3,8.0,371.0,276.8,201.43
2016,11,19,9,15,907.5,55.5,5.25,8.5,417.5,340.08,261.04
2016,11,19,9,30,931.0,58.0,5.2,9.0,464.0,404.73,320.98
2016,11,19,9,45,947.5,60.0,5.2,9.5,504.5,466.96,377.6
2016,11,19,10,0,964.0,62.0,5.2,10.0,545.0,529.17,432.41
2016,11,19,10,15,975.0,63.0,5.1,10.5,579.0,587.09,481.81
2016,11,19,10,30,986.0,64.0,5.0,11.0,613.0,643.79,528.51
2016,11,19,10,45,993.5,65.5,4.95,11.5,639.5,697.37,571.37
2016,11,19,11,0,1001.0,67.0,4.9,12.0,666.0,748.89,611.36
2016,11,19,11,15,1006.0,67.5,4.8,12.5,684.0,795.23,643.9
2016,11,19,11,30,1011.0,68.0,4.7,13.0,702.0,838.83,673.74
2016,11,19,11,45,1011.5,69.0,4.6,13.5,711.5,876.52,698.79
2016,11,19,12,0,1012.0,70.0,4.5,14.0,721.0,910.79,721.08
2016,11,19,12,15,1012.0,70.0,4.4,14.0,721.5,939.92,740.86
2016,11,19,12,30,1012.0,70.0,4.3,14.0,722.0,965.32,757.94
2016,11,19,12,45,1009.5,70.0,4.25,14.5,714.0,984.69,769.86
2016,11,19,13,0,1007.0,70.0,4.2,15.0,706.0,1000.07,779.23
2016,11,19,13,15,1002.0,69.5,4.15,15.0,689.0,1008.51,785.35
2016,11,19,13,30,997.0,69.0,4.1,15.0,672.0,1012.85,788.83
2016,11,19,13,45,989.0,68.0,4.05,15.0,647.0,1009.71,787.29
2016,11,19,14,0,981.0,67.0,4.0,15.0,622.0,1002.52,783.17
2016,11,19,14,15,970.0,65.5,3.9,15.0,589.5,987.98,773.74
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,969.67,761.82
2016,11,19,14,45,937.5,64.5,3.75,15.0,517.0,940.97,742.93
2016,11,19,15,0,916.0,65.0,3.7,15.0,477.0,909.3,721.89
2016,11,19,15,15,892.5,62.5,3.6,14.5,431.5,869.13,695.47
2016,11,19,15,30,869.0,60.0,3.5,14.0,386.0,826.69,666.88
2016,11,19,15,45,835.0,56.0,3.4,14.0,336.5,779.39,632.66
2016,11,19,16,0,801.0,52.0,3.3,14.0,287.0,722.8,590.27
2016,11,19,16,15,747.5,47.5,2.85,13.0,235.0,650.23,534.37
2016,11,19,16,30,694.0,43.0,2.4,12.0,183.0,578.8,476.55
2016,11,19,16,45,600.5,36.0,1.95,11.0,132.0,479.13,393.0
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,384.99,303.84
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,186.45,32.05
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,229.0,11.5,1.05,2.5,30.0,10.46,0.0
2016,11,20,7,30,458.0,23.0,1.1,3.0,60.0,20.57,10.29
2016,11,20,7,45,565.0,30.5,1.2,4.0,109.0,26.55,18.25
2016,11,20,8,0,672.0,38.0,1.3,5.0,158.0,34.21,25.7
2016,11,20,8,15,731.0,43.0,1.3,5.5,210.0,86.55,43.89
2016,11,20,8,30,790.0,48.0,1.3,6.0,262.0,145.93,85.62
2016,11,20,8,45,823.5,52.0,1.35,7.0,311.5,206.28,136.93
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,271.49,195.39
2016,11,20,9,15,881.5,58.5,1.6,9.0,407.0,333.48,252.05
2016,11,20,9,30,906.0,61.0,1.8,10.0,453.0,396.98,308.97
2016,11,20,9,45,923.0,63.0,2.05,11.0,493.0,458.02,362.59
2016,11,20,10,0,940.0,65.0,2.3,12.0,533.0,519.14,414.48
2016,11,20,10,15,951.5,66.5,2.3,12.5,566.5,576.6,461.74
2016,11,20,10,30,963.0,68.0,2.3,13.0,600.0,632.98,506.48
2016,11,20,10,45,970.0,69.5,2.3,13.5,626.0,685.2,546.61
2016,11,20,11,0,977.0,71.0,2.3,14.0,652.0,735.38,583.98
2016,11,20,11,15,981.5,71.5,2.3,14.0,670.0,780.43,615.99
2016,11,20,11,30,986.0,72.0,2.3,14.0,688.0,822.78,645.34
2016,11,20,11,45,989.0,72.0,2.3,14.5,697.0,860.48,669.97
2016,11,20,12,0,992.0,72.0,2.3,15.0,706.0,894.99,692.18
2016,11,20,12,15,992.0,72.0,2.3,15.0,706.5,923.62,711.54
2016,11,20,12,30,992.0,72.0,2.3,15.0,707.0,948.61,728.48
2016,11,20,12,45,988.5,72.0,2.35,15.5,699.0,966.76,740.0
2016,11,20,13,0,985.0,72.0,2.4,16.0,691.0,980.98,749.03
2016,11,20,13,15,980.0,71.5,2.4,16.0,674.5,989.25,755.09
2016,11,20,13,30,975.0,71.0,2.4,16.0,658.0,993.51,758.69
2016,11,20,13,45,966.0,70.0,2.45,16.5,633.5,989.45,756.0
2016,11,20,14,0,957.0,69.0,2.5,17.0,609.0,981.46,750.88
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.5,966.68,742.22
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,948.23,731.21
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,921.12,714.7
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,890.98,695.97
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,851.25,670.23
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,809.33,642.43
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,762.54,609.49
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,706.53,568.56
2016,11,20,16,15,726.5,47.5,2.05,15.0,228.0,634.01,514.19
2016,11,20,16,30,672.0,43.0,1.8,14.0,177.0,562.74,457.93
2016,11,20,16,45,578.5,35.5,1.55,13.0,127.5,463.52,376.37
2016,11,20,17,0,485.0,28.0,1.3,12.0,78.0,370.23,289.06
2016,11,20,17,15,242.5,14.0,1.35,11.0,39.0,179.02,19.56
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,1.9,6.0,26.5,10.91,0.0
2016,11,21,7,30,377.0,24.0,2.2,7.0,53.0,21.61,10.25
2016,11,21,7,45,486.0,32.5,2.55,8.0,99.0,28.42,19.47
2016,11,21,8,0,595.0,41.0,2.9,9.0,145.0,35.81,26.62
2016,11,21,8,15,657.0,46.5,2.85,9.5,194.5,83.86,43.81
2016,11,21,8,30,719.0,52.0,2.8,10.0,244.0,139.44,82.22
2016,11,21,8,45,756.5,56.0,2.75,11.0,292.0,196.17,129.73
2016,11,21,9,0,794.0,60.0,2.7,12.0,340.0,256.77,183.53
2016,11,21,9,15,820.0,63.0,3.1,13.0,384.5,316.43,237.78
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,377.95,292.86
2016,11,21,9,45,862.5,68.5,3.95,15.5,467.5,436.5,343.79
2016,11,21,10,0,879.0,71.0,4.4,17.0,506.0,494.66,392.88
2016,11,21,10,15,891.0,72.5,4.45,17.5,538.5,549.29,438.41
2016,11,21,10,30,903.0,74.0,4.5,18.0,571.0,603.03,481.84
2016,11,21,10,45,910.0,76.0,4.6,18.5,595.5,653.03,521.35
2016,11,21,11,0,917.0,78.0,4.7,19.0,620.0,701.18,558.47
2016,11,21,11,15,921.5,78.5,4.7,19.0,637.0,743.87,590.25
2016,11,21,11,30,926.0,79.0,4.7,19.0,654.0,784.04,619.04
2016,11,21,11,45,929.5,79.0,4.7,19.5,663.0,820.17,643.5
2016,11,21,12,0,933.0,79.0,4.7,20.0,672.0,853.35,665.66
2016,11,21,12,15,932.0,79.0,4.7,20.0,672.5,879.65,684.15
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,902.48,700.28
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,918.68,710.42
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,931.14,718.08
2016,11,21,13,15,915.5,78.0,4.7,21.0,639.5,936.83,722.57
2016,11,21,13,30,909.0,77.0,4.7,21.0,623.0,938.73,724.63
2016,11,21,13,45,898.0,76.5,4.7,21.5,598.5,933.35,720.35
2016,11,21,14,0,887.0,76.0,4.7,22.0,574.0,924.32,713.73
2016,11,21,14,15,874.0,74.5,4.65,22.0,543.0,908.65,703.65
2016,11,21,14,30,861.0,73.0,4.6,22.0,512.0,889.63,691.33
2016,11,21,14,45,836.0,73.0,4.55,22.0,473.0,867.65,676.96
2016,11,21,15,0,811.0,73.0,4.5,22.0,434.0,833.86,654.09
2016,11,21,15,15,785.0,70.0,4.3,21.5,391.5,792.92,626.34
2016,11,21,15,30,759.0,67.0,4.1,21.0,349.0,749.98,596.85
2016,11,21,15,45,719.0,63.0,3.95,21.0,302.5,692.7,554.94
2016,11,21,16,0,679.0,59.0,3.8,21.0,256.0,634.92,511.5
2016,11,21,16,15,621.0,53.5,3.35,20.0,208.0,567.76,460.16
2016,11,21,16,30,563.0,48.0,2.9,19.0,160.0,497.45,403.87
2016,11,21,16,45,465.5,39.5,2.5,18.5,114.0,399.38,321.4
2016,11,21,17,0,368.0,31.0,2.1,18.0,68.0,308.58,236.89
2016,11,21,17,15,184.0,15.5,2.15,17.5,34.0,150.38,5.64
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,8.5,2.95,16.0,8.5,7.73,0.0
2016,11,22,7,30,0.0,17.0,3.0,16.0,17.0,14.97,4.52
2016,11,22,7,45,0.0,35.0,3.15,16.5,35.0,30.35,20.28
2016,11,22,8,0,0.0,53.0,3.3,17.0,53.0,45.24,33.88
2016,11,22,8,15,0.0,72.5,3.45,17.0,72.5,62.04,46.73
2016,11,22,8,30,0.0,92.0,3.6,17.0,92.0,79.2,61.38
2016,11,22,8,45,6.0,109.5,3.75,17.5,111.5,96.09,75.18
2016,11,22,9,0,12.0,127.0,3.9,18.0,131.0,113.87,89.56
2016,11,22,9,15,6.0,120.0,4.25,18.5,122.0,107.54,84.22
2016,11,22,9,30,0.0,113.0,4.6,19.0,113.0,99.97,77.76
2016,11,22,9,45,0.0,124.0,5.0,19.5,124.0,110.02,85.7
2016,11,22,10,0,0.0,135.0,5.4,20.0,135.0,120.16,93.62
2016,11,22,10,15,10.0,170.5,5.55,20.0,176.0,158.05,124.29
2016,11,22,10,30,20.0,206.0,5.7,20.0,217.0,197.7,156.16
2016,11,22,10,45,10.0,146.0,5.85,20.5,151.5,137.03,106.69
2016,11,22,11,0,0.0,86.0,6.0,21.0,86.0,76.19,56.85
2016,11,22,11,15,1.0,128.5,5.95,21.0,129.5,115.65,88.85
2016,11,22,11,30,2.0,171.0,5.9,21.0,173.0,156.37,121.54
2016,11,22,11,45,7.0,194.5,5.85,21.5,199.5,183.16,142.72
2016,11,22,12,0,12.0,218.0,5.8,22.0,226.0,210.89,164.5
2016,11,22,12,15,6.0,168.0,5.65,22.0,172.0,157.94,122.21
2016,11,22,12,30,0.0,118.0,5.5,22.0,118.0,105.63,80.13
2016,11,22,12,45,1.5,147.0,5.4,22.0,148.0,134.61,103.52
2016,11,22,13,0,3.0,176.0,5.3,22.0,178.0,164.68,127.62
2016,11,22,13,15,1.5,149.0,5.1,22.0,150.0,137.21,105.67
2016,11,22,13,30,0.0,122.0,4.9,22.0,122.0,109.95,83.83
2016,11,22,13,45,0.0,130.0,4.75,22.0,130.0,117.99,90.44
2016,11,22,14,0,0.0,138.0,4.6,22.0,138.0,126.37,97.32
2016,11,22,14,15,0.0,74.0,4.35,22.0,74.0,65.48,48.11
2016,11,22,14,30,0.0,10.0,4.1,22.0,10.0,8.81,1.63
2016,11,22,14,45,67.5,103.0,3.95,22.0,133.0,174.11,139.61
2016,11,22,15,0,135.0,196.0,3.8,22.0,256.0,352.37,282.65
2016,11,22,15,15,126.0,178.0,3.6,22.0,229.5,323.56,259.82
2016,11,22,15,30,117.0,160.0,3.4,22.0,203.0,294.66,237.29
2016,11,22,15,45,104.0,139.5,3.2,22.0,174.5,258.9,208.86
2016,11,22,16,0,91.0,119.0,3.0,22.0,146.0,223.35,180.08
2016,11,22,16,15,74.0,98.0,2.75,21.5,117.0,171.37,137.64
2016,11,22,16,30,57.0,77.0,2.5,21.0,88.0,133.76,105.99
2016,11,22,16,45,34.0,55.5,2.25,20.5,61.5,91.51,69.84
2016,11,22,17,0,11.0,34.0,2.0,20.0,35.0,48.94,32.79
2016,11,22,17,15,5.5,17.0,2.0,19.5,17.5,21.47,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,163.5,11.5,3.75,8.5,23.0,10.46,0.0
2016,11,23,7,30,327.0,23.0,3.8,9.0,46.0,18.98,6.85
2016,11,23,7,45,452.0,32.0,3.9,9.5,92.0,25.72,16.83
2016,11,23,8,0,577.0,41.0,4.0,10.0,138.0,35.31,25.99
2016,11,23,8,15,643.5,46.5,4.2,10.5,188.0,81.09,42.31
2016,11,23,8,30,710.0,52.0,4.4,11.0,238.0,136.1,79.66
2016,11,23,8,45,755.5,55.5,4.6,12.0,287.0,193.08,126.86
2016,11,23,9,0,801.0,59.0,4.8,13.0,336.0,254.88,181.6
2016,11,23,9,15,828.5,62.0,4.8,13.5,381.5,315.21,236.96
2016,11,23,9,30,856.0,65.0,4.8,14.0,427.0,378.09,293.85
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,437.21,345.92
2016,11,23,10,0,897.0,68.0,4.8,16.0,507.0,496.84,396.65
2016,11,23,10,15,910.5,70.0,4.65,16.5,540.5,553.57,443.79
2016,11,23,10,30,924.0,72.0,4.5,17.0,574.0,609.54,488.62
2016,11,23,10,45,934.0,72.5,4.4,17.5,600.0,660.7,528.46
2016,11,23,11,0,944.0,73.0,4.3,18.0,626.0,710.19,565.76
2016,11,23,11,15,949.5,74.0,4.15,18.0,644.0,755.16,598.46
2016,11,23,11,30,955.0,75.0,4.0,18.0,662.0,797.63,628.08
2016,11,23,11,45,960.0,74.5,3.9,18.5,672.0,835.32,652.92
2016,11,23,12,0,965.0,74.0,3.8,19.0,682.0,870.06,675.39
2016,11,23,12,15,965.0,74.0,3.65,19.0,683.5,898.07,693.94
2016,11,23,12,30,965.0,74.0,3.5,19.0,685.0,922.55,709.98
2016,11,23,12,45,963.5,73.5,3.4,19.5,677.5,941.5,721.12
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,956.69,729.73
2016,11,23,13,15,957.0,72.5,3.15,20.0,654.0,964.88,734.67
2016,11,23,13,30,952.0,72.0,3.0,20.0,638.0,969.18,737.11
2016,11,23,13,45,944.0,71.0,2.95,20.0,614.5,966.22,735.59
2016,11,23,14,0,936.0,70.0,2.9,20.0,591.0,959.42,731.69
2016,11,23,14,15,924.5,68.5,2.8,20.0,559.5,945.02,722.36
2016,11,23,14,30,913.0,67.0,2.7,20.0,528.0,927.05,710.76
2016,11,23,14,45,895.0,65.5,2.6,20.0,490.0,899.86,692.87
2016,11,23,15,0,877.0,64.0,2.5,20.0,452.0,869.71,672.91
2016,11,23,15,15,853.0,61.0,2.35,19.5,408.0,829.62,646.62
2016,11,23,15,30,829.0,58.0,2.2,19.0,364.0,795.63,624.25
2016,11,23,15,45,794.0,54.5,2.05,19.0,316.5,741.54,585.49
2016,11,23,16,0,759.0,51.0,1.9,19.0,269.0,686.55,545.06
2016,11,23,16,15,704.0,46.5,1.65,18.0,219.0,614.77,491.67
2016,11,23,16,30,649.0,42.0,1.4,17.0,169.0,544.35,436.55
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.5,445.44,356.38
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,352.7,269.67
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,169.89,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.5,12.0,1.1,8.5,21.5,10.91,0.0
2016,11,24,7,30,283.0,24.0,1.2,9.0,43.0,19.99,6.59
2016,11,24,7,45,390.0,35.0,1.35,10.0,86.0,28.43,19.11
2016,11,24,8,0,497.0,46.0,1.5,11.0,129.0,36.6,27.03
2016,11,24,8,15,566.0,53.5,1.45,11.5,177.0,78.98,43.23
2016,11,24,8,30,635.0,61.0,1.4,12.0,225.0,131.61,78.69
2016,11,24,8,45,674.0,67.5,1.4,12.5,271.5,185.95,123.27
2016,11,24,9,0,713.0,74.0,1.4,13.0,318.0,244.5,174.28
2016,11,24,9,15,743.5,78.0,1.6,14.0,362.0,303.59,226.51
2016,11,24,9,30,774.0,82.0,1.8,15.0,406.0,363.32,278.62
2016,11,24,9,45,792.5,85.5,2.0,16.0,444.5,419.83,327.14
2016,11,24,10,0,811.0,89.0,2.2,17.0,483.0,476.91,374.58
2016,11,24,10,15,826.0,91.5,2.2,17.5,515.5,531.46,418.71
2016,11,24,10,30,841.0,94.0,2.2,18.0,548.0,585.64,461.08
2016,11,24,10,45,848.5,96.5,2.25,18.5,573.0,634.54,498.44
2016,11,24,11,0,856.0,99.0,2.3,19.0,598.0,681.84,533.6
2016,11,24,11,15,473.5,191.5,2.35,19.5,469.0,543.83,427.06
2016,11,24,11,30,91.0,284.0,2.4,20.0,340.0,345.14,269.86
2016,11,24,11,45,240.0,274.5,2.45,20.5,424.5,467.67,366.78
2016,11,24,12,0,389.0,265.0,2.5,21.0,509.0,601.21,467.34
2016,11,24,12,15,637.5,181.5,2.55,21.0,582.5,753.13,581.73
2016,11,24,12,30,886.0,98.0,2.6,21.0,656.0,888.66,676.31
2016,11,24,12,45,881.0,98.5,2.7,21.5,648.0,905.01,685.94
2016,11,24,13,0,876.0,99.0,2.8,22.0,640.0,917.74,694.31
2016,11,24,13,15,870.0,98.0,2.85,22.0,624.5,924.15,699.5
2016,11,24,13,30,864.0,97.0,2.9,22.0,609.0,926.88,702.42
2016,11,24,13,45,851.0,96.5,2.95,22.5,585.0,920.14,697.73
2016,11,24,14,0,838.0,96.0,3.0,23.0,561.0,909.81,690.81
2016,11,24,14,15,824.0,94.0,2.9,23.0,530.0,893.27,680.05
2016,11,24,14,30,810.0,92.0,2.8,23.0,499.0,873.44,667.15
2016,11,24,14,45,788.0,89.5,2.75,23.0,462.0,842.68,647.05
2016,11,24,15,0,766.0,87.0,2.7,23.0,425.0,809.22,625.01
2016,11,24,15,15,738.0,83.0,2.5,22.5,382.5,772.08,600.31
2016,11,24,15,30,710.0,79.0,2.3,22.0,340.0,727.87,570.06
2016,11,24,15,45,663.5,75.0,2.15,21.5,293.5,667.26,527.38
2016,11,24,16,0,617.0,71.0,2.0,21.0,247.0,606.69,483.39
2016,11,24,16,15,554.5,63.5,1.75,20.0,199.5,530.31,425.93
2016,11,24,16,30,492.0,56.0,1.5,19.0,152.0,456.2,367.23
2016,11,24,16,45,387.0,45.5,1.25,18.5,107.0,353.17,281.61
2016,11,24,17,0,282.0,35.0,1.0,18.0,62.0,257.54,194.74
2016,11,24,17,15,141.0,17.5,1.0,17.5,31.0,124.7,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,13.0,0.55,14.5,17.5,11.82,0.0
2016,11,25,7,30,147.0,26.0,0.6,15.0,35.0,20.51,5.43
2016,11,25,7,45,257.0,40.0,0.65,15.5,74.5,31.14,20.87
2016,11,25,8,0,367.0,54.0,0.7,16.0,114.0,41.52,30.73
2016,11,25,8,15,440.0,64.0,0.95,16.0,159.5,80.01,47.65
2016,11,25,8,30,513.0,74.0,1.2,16.0,205.0,127.54,79.42
2016,11,25,8,45,256.5,79.5,1.45,16.5,145.0,118.04,82.95
2016,11,25,9,0,0.0,85.0,1.7,17.0,85.0,74.85,57.65
2016,11,25,9,15,0.0,79.0,1.85,17.0,79.0,69.82,53.38
2016,11,25,9,30,0.0,73.0,2.0,17.0,73.0,64.56,48.85
2016,11,25,9,45,0.0,51.5,2.15,17.5,51.5,45.47,32.67
2016,11,25,10,0,0.0,30.0,2.3,18.0,30.0,26.46,16.6
2016,11,25,10,15,0.0,33.5,2.4,18.0,33.5,29.56,19.15
2016,11,25,10,30,0.0,37.0,2.5,18.0,37.0,32.67,21.7
2016,11,25,10,45,0.0,31.0,2.65,18.5,31.0,27.37,17.19
2016,11,25,11,0,0.0,25.0,2.8,19.0,25.0,22.07,12.71
2016,11,25,11,15,0.0,18.5,2.85,19.0,18.5,16.33,7.92
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,10.59,3.15
2016,11,25,11,45,0.0,20.0,3.0,19.0,20.0,17.66,9.01
2016,11,25,12,0,0.0,28.0,3.1,19.0,28.0,24.74,14.86
2016,11,25,12,15,0.0,37.5,3.15,19.0,37.5,33.15,21.81
2016,11,25,12,30,0.0,47.0,3.2,19.0,47.0,41.57,28.75
2016,11,25,12,45,0.0,50.0,3.25,19.0,50.0,44.23,30.94
2016,11,25,13,0,0.0,53.0,3.3,19.0,53.0,46.88,33.15
2016,11,25,13,15,0.0,51.5,3.3,19.0,51.5,45.55,32.08
2016,11,25,13,30,0.0,50.0,3.3,19.0,50.0,44.21,31.01
2016,11,25,13,45,48.0,150.5,3.35,19.0,177.5,192.58,153.97
2016,11,25,14,0,96.0,251.0,3.4,19.0,305.0,356.03,284.44
2016,11,25,14,15,101.5,238.0,3.45,18.5,292.0,348.89,279.71
2016,11,25,14,30,107.0,225.0,3.5,18.0,279.0,341.43,275.3
2016,11,25,14,45,53.5,163.0,3.55,18.0,190.0,218.19,176.06
2016,11,25,15,0,0.0,101.0,3.6,18.0,101.0,91.83,71.11
2016,11,25,15,15,0.0,90.5,3.6,17.5,90.5,81.91,63.29
2016,11,25,15,30,0.0,80.0,3.6,17.0,80.0,72.0,55.26
2016,11,25,15,45,0.0,68.5,3.6,17.0,68.5,61.05,46.14
2016,11,25,16,0,0.0,57.0,3.6,17.0,57.0,50.35,37.12
2016,11,25,16,15,0.0,45.5,3.5,16.5,45.5,40.15,28.48
2016,11,25,16,30,0.0,34.0,3.4,16.0,34.0,29.96,19.72
2016,11,25,16,45,0.0,23.0,3.35,15.5,23.0,20.24,11.26
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,10.54,2.69
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,5.26,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,52.5,12.5,2.45,9.5,15.5,11.37,0.0
2016,11,26,7,30,105.0,25.0,2.6,10.0,31.0,20.18,3.99
2016,11,26,7,45,206.0,42.5,2.8,10.5,70.0,33.06,22.83
2016,11,26,8,0,307.0,60.0,3.0,11.0,109.0,46.05,35.3
2016,11,26,8,15,377.5,72.5,2.95,11.5,153.5,80.62,51.3
2016,11,26,8,30,448.0,85.0,2.9,12.0,198.0,126.21,82.62
2016,11,26,8,45,501.5,93.0,2.9,12.5,243.5,173.3,120.33
2016,11,26,9,0,555.0,101.0,2.9,13.0,289.0,229.02,167.77
2016,11,26,9,15,590.0,107.5,2.85,13.5,331.0,281.2,213.76
2016,11,26,9,30,625.0,114.0,2.8,14.0,373.0,336.78,262.22
2016,11,26,9,45,561.5,137.0,2.8,15.0,386.0,367.03,290.23
2016,11,26,10,0,498.0,160.0,2.8,16.0,399.0,392.96,312.88
2016,11,26,10,15,298.5,201.0,2.65,16.5,347.0,352.13,281.62
2016,11,26,10,30,99.0,242.0,2.5,17.0,295.0,283.5,226.01
2016,11,26,10,45,116.5,256.0,2.45,17.5,321.0,314.62,250.52
2016,11,26,11,0,134.0,270.0,2.4,18.0,347.0,356.24,282.47
2016,11,26,11,15,107.0,273.5,2.3,18.0,336.5,339.72,268.91
2016,11,26,11,30,80.0,277.0,2.2,18.0,326.0,329.66,260.39
2016,11,26,11,45,79.5,282.0,2.15,18.5,331.5,339.53,267.43
2016,11,26,12,0,79.0,287.0,2.1,19.0,337.0,349.32,274.29
2016,11,26,12,15,61.0,276.0,2.05,19.0,315.0,326.84,256.5
2016,11,26,12,30,43.0,265.0,2.0,19.0,293.0,303.06,237.74
2016,11,26,12,45,97.0,279.0,1.95,19.5,339.5,369.39,290.04
2016,11,26,13,0,151.0,293.0,1.9,20.0,386.0,454.14,354.47
2016,11,26,13,15,123.5,282.5,1.85,20.0,357.0,422.74,329.94
2016,11,26,13,30,96.0,272.0,1.8,20.0,328.0,373.41,292.49
2016,11,26,13,45,48.0,196.0,1.8,20.0,224.0,243.25,191.65
2016,11,26,14,0,0.0,120.0,1.8,20.0,120.0,108.66,83.36
2016,11,26,14,15,0.0,124.5,1.75,20.0,124.5,113.58,87.74
2016,11,26,14,30,0.0,129.0,1.7,20.0,129.0,118.87,92.21
2016,11,26,14,45,0.0,136.5,1.7,20.0,136.5,127.9,99.74
2016,11,26,15,0,0.0,144.0,1.7,20.0,144.0,138.03,108.19
2016,11,26,15,15,0.0,129.0,1.65,19.5,129.0,123.63,96.91
2016,11,26,15,30,0.0,114.0,1.6,19.0,114.0,109.23,85.53
2016,11,26,15,45,0.0,98.0,1.6,19.0,98.0,93.66,72.83
2016,11,26,16,0,0.0,82.0,1.6,19.0,82.0,78.02,59.89
2016,11,26,16,15,0.0,65.5,1.4,18.5,65.5,61.65,46.24
2016,11,26,16,30,0.0,49.0,1.2,18.0,49.0,45.05,32.16
2016,11,26,16,45,0.0,34.0,1.0,17.5,34.0,30.0,19.23
2016,11,26,17,0,0.0,19.0,0.8,17.0,19.0,16.73,7.5
2016,11,26,17,15,0.0,9.5,0.85,16.5,9.5,8.35,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,81.0,11.5,2.45,12.0,16.5,10.46,0.0
2016,11,27,7,30,162.0,23.0,2.7,12.0,33.0,18.18,1.36
2016,11,27,7,45,268.0,37.5,2.95,12.5,71.5,29.28,19.28
2016,11,27,8,0,374.0,52.0,3.2,13.0,110.0,42.22,31.59
2016,11,27,8,15,187.0,58.5,3.5,13.5,87.5,59.02,38.81
2016,11,27,8,30,0.0,65.0,3.8,14.0,65.0,56.88,43.09
2016,11,27,8,45,0.0,79.0,4.1,15.0,79.0,69.25,53.51
2016,11,27,9,0,0.0,93.0,4.4,16.0,93.0,81.74,63.8
2016,11,27,9,15,0.0,106.5,4.65,16.5,106.5,93.91,73.76
2016,11,27,9,30,0.0,120.0,4.9,17.0,120.0,106.19,83.67
2016,11,27,9,45,0.0,113.5,5.2,17.5,113.5,100.68,78.73
2016,11,27,10,0,0.0,107.0,5.5,18.0,107.0,94.98,73.68
2016,11,27,10,15,0.0,101.5,5.65,18.5,101.5,90.1,69.33
2016,11,27,10,30,0.0,96.0,5.8,19.0,96.0,85.16,64.99
2016,11,27,10,45,42.0,178.5,6.0,19.5,203.0,192.46,152.84
2016,11,27,11,0,84.0,261.0,6.2,20.0,310.0,305.36,243.14
2016,11,27,11,15,84.5,269.0,6.25,20.5,319.5,319.34,253.49
2016,11,27,11,30,85.0,277.0,6.3,21.0,329.0,333.34,263.96
2016,11,27,11,45,51.5,253.5,6.4,21.5,285.0,287.62,226.79
2016,11,27,12,0,18.0,230.0,6.5,22.0,241.0,227.9,178.35
2016,11,27,12,15,124.5,262.5,6.5,22.0,340.0,378.32,299.73
2016,11,27,12,30,231.0,295.0,6.5,22.0,439.0,511.51,404.92
2016,11,27,12,45,294.0,279.5,6.55,22.5,461.0,572.62,452.32
2016,11,27,13,0,357.0,264.0,6.6,23.0,483.0,619.81,489.22
2016,11,27,13,15,182.5,228.5,6.6,23.0,340.5,412.75,327.81
2016,11,27,13,30,8.0,193.0,6.6,23.0,198.0,188.41,146.48
2016,11,27,13,45,112.5,222.5,6.6,23.0,284.5,349.89,278.25
2016,11,27,14,0,217.0,252.0,6.6,23.0,371.0,485.46,386.6
2016,11,27,14,15,235.5,235.0,6.5,23.0,358.0,484.76,387.11
2016,11,27,14,30,254.0,218.0,6.4,23.0,345.0,500.17,400.16
2016,11,27,14,45,460.5,161.5,6.3,23.0,370.0,632.99,508.55
2016,11,27,15,0,667.0,105.0,6.2,23.0,395.0,748.57,598.39
2016,11,27,15,15,636.5,100.0,6.0,22.5,355.0,704.76,566.64
2016,11,27,15,30,606.0,95.0,5.8,22.0,315.0,659.52,533.89
2016,11,27,15,45,562.5,88.0,5.6,22.0,271.0,600.3,488.54
2016,11,27,16,0,519.0,81.0,5.4,22.0,227.0,541.13,442.15
2016,11,27,16,15,456.0,72.0,5.05,21.5,182.5,465.65,381.41
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,391.78,319.53
2016,11,27,16,45,296.0,49.5,4.4,21.0,96.5,296.4,237.63
2016,11,27,17,0,199.0,36.0,4.1,21.0,55.0,209.55,156.96
2016,11,27,17,15,99.5,18.0,4.1,20.5,27.5,101.17,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,61.5,10.5,4.9,18.0,14.0,9.55,0.0
2016,11,28,7,30,123.0,21.0,5.0,18.0,28.0,16.56,0.0
2016,11,28,7,45,221.5,36.5,5.1,18.0,64.5,28.44,17.94
2016,11,28,8,0,320.0,52.0,5.2,18.0,101.0,40.0,28.94
2016,11,28,8,15,372.5,65.5,5.25,18.5,142.5,73.32,44.37
2016,11,28,8,30,425.0,79.0,5.3,19.0,184.0,116.9,73.88
2016,11,28,8,45,464.5,90.5,5.4,19.5,226.0,162.79,110.31
2016,11,28,9,0,504.0,102.0,5.5,20.0,268.0,213.19,152.87
2016,11,28,9,15,536.0,108.5,5.65,20.5,307.5,261.16,194.68
2016,11,28,9,30,568.0,115.0,5.8,21.0,347.0,315.3,241.45
2016,11,28,9,45,717.0,95.0,6.0,21.5,416.0,391.58,304.08
2016,11,28,10,0,866.0,75.0,6.2,22.0,485.0,481.83,377.88
2016,11,28,10,15,882.5,77.0,6.3,22.0,519.5,537.67,425.3
2016,11,28,10,30,899.0,79.0,6.4,22.0,554.0,593.91,471.96
2016,11,28,10,45,915.5,78.5,6.5,22.0,582.5,646.84,515.14
2016,11,28,11,0,932.0,78.0,6.6,22.0,611.0,698.73,556.7
2016,11,28,11,15,939.0,79.0,6.45,22.0,629.5,744.35,591.42
2016,11,28,11,30,946.0,80.0,6.3,22.0,648.0,787.66,622.41
2016,11,28,11,45,954.0,78.5,6.2,22.5,659.5,826.41,648.68
2016,11,28,12,0,962.0,77.0,6.1,23.0,671.0,862.41,672.69
2016,11,28,12,15,962.0,77.0,6.05,23.0,672.5,890.61,692.49
2016,11,28,12,30,962.0,77.0,6.0,23.0,674.0,915.32,709.86
2016,11,28,12,45,686.0,164.0,5.95,23.0,587.5,807.89,631.98
2016,11,28,13,0,410.0,251.0,5.9,23.0,501.0,651.45,511.92
2016,11,28,13,15,427.0,240.0,5.9,23.0,494.5,678.48,533.47
2016,11,28,13,30,444.0,229.0,5.9,23.0,488.0,689.11,542.52
2016,11,28,13,45,575.5,178.5,5.9,23.0,501.0,757.23,597.56
2016,11,28,14,0,707.0,128.0,5.9,23.0,514.0,829.79,651.78
2016,11,28,14,15,807.0,98.5,5.75,22.5,516.5,879.35,689.32
2016,11,28,14,30,907.0,69.0,5.6,22.0,519.0,919.47,720.02
2016,11,28,14,45,887.5,67.5,5.5,22.0,481.0,891.61,700.65
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,860.86,679.48
2016,11,28,15,15,843.0,63.5,5.0,21.5,400.0,829.86,657.6
2016,11,28,15,30,818.0,61.0,4.6,21.0,357.0,787.92,627.25
2016,11,28,15,45,779.5,57.5,4.2,21.0,309.5,731.81,584.9
2016,11,28,16,0,741.0,54.0,3.8,21.0,262.0,674.93,541.4
2016,11,28,16,15,682.0,49.0,3.25,19.5,212.0,600.49,485.25
2016,11,28,16,30,623.0,44.0,2.7,18.0,162.0,527.53,427.32
2016,11,28,16,45,518.5,36.0,2.15,17.0,115.0,422.84,340.22
2016,11,28,17,0,414.0,28.0,1.6,16.0,68.0,334.54,253.86
2016,11,28,17,15,207.0,14.0,1.55,15.5,34.0,160.4,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
