Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,114.0,10.0,2.95,10.5,16.0,9.1,0.0
2016,11,29,7,30,228.0,20.0,3.4,11.0,32.0,16.66,0.0
2016,11,29,7,45,361.5,31.0,3.9,12.0,74.0,25.27,15.66
2016,11,29,8,0,495.0,42.0,4.4,13.0,116.0,33.63,23.95
2016,11,29,8,15,570.5,49.0,4.25,13.5,164.5,70.52,37.16
2016,11,29,8,30,646.0,56.0,4.1,14.0,213.0,122.89,70.77
2016,11,29,8,45,692.5,61.0,4.0,14.5,260.5,179.31,116.18
2016,11,29,9,0,739.0,66.0,3.9,15.0,308.0,238.39,167.49
2016,11,29,9,15,770.5,69.5,3.95,16.0,352.5,296.38,219.31
2016,11,29,9,30,802.0,73.0,4.0,17.0,397.0,356.99,272.78
2016,11,29,9,45,821.5,76.5,4.05,18.0,436.5,415.05,323.15
2016,11,29,10,0,841.0,80.0,4.1,19.0,476.0,473.77,372.41
2016,11,29,10,15,856.5,82.0,4.05,19.5,509.5,529.28,418.16
2016,11,29,10,30,872.0,84.0,4.0,20.0,543.0,584.41,462.14
2016,11,29,10,45,884.0,85.0,3.95,21.0,569.5,635.68,500.91
2016,11,29,11,0,896.0,86.0,3.9,22.0,596.0,682.09,534.88
2016,11,29,11,15,903.0,87.0,3.7,22.0,614.5,726.36,567.72
2016,11,29,11,30,910.0,88.0,3.5,22.0,633.0,768.44,596.41
2016,11,29,11,45,918.0,87.0,3.35,22.5,644.0,806.66,620.99
2016,11,29,12,0,926.0,86.0,3.2,23.0,655.0,842.29,643.38
2016,11,29,12,15,926.5,86.0,3.1,23.0,657.0,870.09,661.63
2016,11,29,12,30,927.0,86.0,3.0,23.0,659.0,894.56,677.59
2016,11,29,12,45,928.0,84.5,2.9,23.5,653.0,914.29,688.98
2016,11,29,13,0,929.0,83.0,2.8,24.0,647.0,930.49,698.01
2016,11,29,13,15,923.5,82.0,2.75,24.0,631.5,937.84,702.94
2016,11,29,13,30,918.0,81.0,2.7,24.0,616.0,941.43,705.58
2016,11,29,13,45,911.0,79.5,2.7,24.0,593.5,939.3,705.0
2016,11,29,14,0,904.0,78.0,2.7,24.0,571.0,933.47,702.16
2016,11,29,14,15,891.0,76.5,2.7,23.5,540.0,918.58,694.71
2016,11,29,14,30,878.0,75.0,2.7,23.0,509.0,900.28,685.06
2016,11,29,14,45,861.5,72.0,2.7,23.0,472.0,882.57,674.52
2016,11,29,15,0,845.0,69.0,2.7,23.0,435.0,852.8,655.55
2016,11,29,15,15,819.0,66.0,2.45,22.5,392.5,812.09,628.17
2016,11,29,15,30,793.0,63.0,2.2,22.0,350.0,769.27,598.84
2016,11,29,15,45,755.5,59.0,2.0,21.5,303.0,714.05,560.15
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,658.07,519.67
2016,11,29,16,15,657.5,50.0,1.65,20.0,207.0,583.3,464.62
2016,11,29,16,30,597.0,45.0,1.5,19.0,158.0,510.09,407.88
2016,11,29,16,45,492.5,37.0,1.4,18.0,111.5,414.34,329.79
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,319.46,240.73
2016,11,29,17,15,194.0,14.5,1.35,16.5,32.5,153.54,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.0,9.0,4.7,6.5,16.5,8.19,0.0
2016,11,30,7,30,298.0,18.0,4.8,7.0,33.0,16.29,0.0
2016,11,30,7,45,438.0,27.0,4.9,7.5,77.0,23.83,14.63
2016,11,30,8,0,578.0,36.0,5.0,8.0,121.0,31.25,22.32
2016,11,30,8,15,650.5,41.5,5.15,8.5,171.0,69.32,34.88
2016,11,30,8,30,723.0,47.0,5.3,9.0,221.0,124.31,70.11
2016,11,30,8,45,771.5,50.0,5.5,9.5,270.5,181.21,116.67
2016,11,30,9,0,820.0,53.0,5.7,10.0,320.0,243.26,172.16
2016,11,30,9,15,850.0,56.0,5.6,10.5,366.5,305.77,230.21
2016,11,30,9,30,880.0,59.0,5.5,11.0,413.0,369.1,288.64
2016,11,30,9,45,904.0,60.0,5.4,12.0,454.0,429.92,343.32
2016,11,30,10,0,928.0,61.0,5.3,13.0,495.0,491.61,396.91
2016,11,30,10,15,943.0,62.5,5.1,13.5,530.0,549.83,446.46
2016,11,30,10,30,958.0,64.0,4.9,14.0,565.0,607.4,493.66
2016,11,30,10,45,970.5,64.0,4.75,14.5,593.0,660.89,536.22
2016,11,30,11,0,983.0,64.0,4.6,15.0,621.0,712.88,576.18
2016,11,30,11,15,989.5,65.0,4.45,15.0,640.5,760.07,611.27
2016,11,30,11,30,996.0,66.0,4.3,15.0,660.0,804.79,642.68
2016,11,30,11,45,1000.5,66.0,4.15,15.5,671.0,844.13,668.7
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,880.41,692.34
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.0,910.58,712.95
2016,11,30,12,30,1007.0,66.0,3.8,16.0,686.0,937.17,731.01
2016,11,30,12,45,1006.5,65.5,3.7,16.5,679.5,958.17,743.75
2016,11,30,13,0,1006.0,65.0,3.6,17.0,673.0,975.32,753.84
2016,11,30,13,15,1001.5,64.5,3.55,17.0,658.0,984.97,760.62
2016,11,30,13,30,997.0,64.0,3.5,17.0,643.0,990.59,764.84
2016,11,30,13,45,989.5,63.0,3.45,17.0,619.5,988.82,764.15
2016,11,30,14,0,982.0,62.0,3.4,17.0,596.0,983.06,760.94
2016,11,30,14,15,971.0,60.5,3.35,17.0,564.5,969.56,752.54
2016,11,30,14,30,960.0,59.0,3.3,17.0,533.0,952.31,741.7
2016,11,30,14,45,941.0,59.0,3.25,17.0,495.0,926.41,724.84
2016,11,30,15,0,922.0,59.0,3.2,17.0,457.0,897.45,705.8
2016,11,30,15,15,899.0,56.5,3.0,16.5,413.0,858.77,679.86
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,817.76,651.77
2016,11,30,15,45,841.0,51.0,2.6,16.0,320.5,764.37,612.63
2016,11,30,16,0,806.0,48.0,2.4,16.0,272.0,710.19,571.78
2016,11,30,16,15,752.0,43.5,2.1,14.5,221.5,645.6,523.67
2016,11,30,16,30,698.0,39.0,1.8,13.0,171.0,575.03,467.99
2016,11,30,16,45,601.5,32.5,1.5,12.0,122.0,475.16,384.93
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,381.18,292.26
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,182.24,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,9.0,1.35,3.5,15.0,8.19,0.0
2016,12,1,7,30,253.0,18.0,1.6,4.0,30.0,14.96,0.0
2016,12,1,7,45,382.0,28.5,1.85,5.0,72.0,23.21,14.16
2016,12,1,8,0,511.0,39.0,2.1,6.0,114.0,31.21,22.48
2016,12,1,8,15,585.5,46.0,2.1,6.5,162.0,66.55,35.15
2016,12,1,8,30,660.0,53.0,2.1,7.0,210.0,121.67,71.12
2016,12,1,8,45,704.5,58.5,2.15,8.0,257.5,176.39,115.54
2016,12,1,9,0,749.0,64.0,2.2,9.0,305.0,235.94,167.84
2016,12,1,9,15,779.5,67.5,2.4,10.0,349.5,294.03,220.66
2016,12,1,9,30,810.0,71.0,2.6,11.0,394.0,354.62,275.13
2016,12,1,9,45,831.0,73.5,2.85,12.0,433.5,412.59,326.54
2016,12,1,10,0,852.0,76.0,3.1,13.0,473.0,471.35,377.05
2016,12,1,10,15,867.0,78.5,3.2,13.5,506.5,527.56,424.44
2016,12,1,10,30,882.0,81.0,3.3,14.0,540.0,583.35,470.05
2016,12,1,10,45,892.0,82.0,3.45,15.0,566.0,631.04,507.5
2016,12,1,11,0,902.0,83.0,3.6,16.0,592.0,679.34,544.25
2016,12,1,11,15,908.5,84.0,3.55,16.0,610.0,723.5,578.28
2016,12,1,11,30,915.0,85.0,3.5,16.0,628.0,765.42,608.17
2016,12,1,11,45,920.0,85.0,3.45,16.5,639.0,802.66,633.18
2016,12,1,12,0,925.0,85.0,3.4,17.0,650.0,837.14,655.98
2016,12,1,12,15,925.5,85.0,3.4,17.0,651.5,865.01,675.46
2016,12,1,12,30,926.0,85.0,3.4,17.0,653.0,889.57,692.67
2016,12,1,12,45,707.5,154.0,3.4,17.5,585.5,812.34,636.29
2016,12,1,13,0,489.0,223.0,3.4,18.0,518.0,703.81,553.86
2016,12,1,13,15,699.5,153.0,3.4,18.0,564.0,831.17,650.82
2016,12,1,13,30,910.0,83.0,3.4,18.0,610.0,934.3,723.53
2016,12,1,13,45,900.5,82.0,3.4,18.5,587.0,930.7,719.68
2016,12,1,14,0,891.0,81.0,3.4,19.0,564.0,923.46,714.36
2016,12,1,14,15,878.5,79.5,3.4,18.5,534.0,918.4,713.47
2016,12,1,14,30,866.0,78.0,3.4,18.0,504.0,900.86,703.87
2016,12,1,14,45,848.0,75.5,3.4,18.0,467.5,873.82,686.26
2016,12,1,15,0,830.0,73.0,3.4,18.0,431.0,843.82,666.47
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.0,803.6,639.1
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,761.27,609.69
2016,12,1,15,45,740.5,62.5,2.8,17.0,300.5,705.94,568.71
2016,12,1,16,0,703.0,58.0,2.6,17.0,254.0,649.83,526.01
2016,12,1,16,15,643.5,52.5,2.25,15.5,205.5,575.69,469.83
2016,12,1,16,30,584.0,47.0,1.9,14.0,157.0,510.64,417.8
2016,12,1,16,45,482.0,38.0,1.6,13.0,111.0,408.87,332.21
2016,12,1,17,0,380.0,29.0,1.3,12.0,65.0,314.75,241.39
2016,12,1,17,15,190.0,14.5,1.3,11.5,32.5,151.35,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,11.45,0.0
2016,12,2,7,45,15.0,32.5,2.9,9.5,34.5,27.42,17.15
2016,12,2,8,0,30.0,52.0,3.1,10.0,56.0,42.82,32.28
2016,12,2,8,15,46.0,72.5,3.2,10.0,82.0,62.44,46.81
2016,12,2,8,30,62.0,93.0,3.3,10.0,108.0,85.59,65.7
2016,12,2,8,45,75.5,112.0,3.4,10.5,134.0,109.44,85.54
2016,12,2,9,0,89.0,131.0,3.5,11.0,160.0,135.13,107.17
2016,12,2,9,15,103.5,151.0,3.6,11.5,188.5,166.0,133.2
2016,12,2,9,30,118.0,171.0,3.7,12.0,217.0,197.39,159.54
2016,12,2,9,45,118.0,188.5,3.8,12.5,239.0,222.6,180.72
2016,12,2,10,0,118.0,206.0,3.9,13.0,261.0,247.96,201.65
2016,12,2,10,15,62.5,191.5,3.95,13.5,221.0,208.96,169.51
2016,12,2,10,30,7.0,177.0,4.0,14.0,181.0,163.47,131.32
2016,12,2,10,45,3.5,93.5,4.05,14.5,95.5,85.01,65.97
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,8.82,1.79
2016,12,2,11,15,0.0,15.0,4.1,15.0,15.0,13.23,5.52
2016,12,2,11,30,0.0,20.0,4.1,15.0,20.0,17.65,9.24
2016,12,2,11,45,0.0,73.0,4.1,15.0,73.0,64.64,48.6
2016,12,2,12,0,0.0,126.0,4.1,15.0,126.0,113.03,88.66
2016,12,2,12,15,0.0,96.0,4.1,15.0,96.0,85.22,65.6
2016,12,2,12,30,0.0,66.0,4.1,15.0,66.0,58.42,43.34
2016,12,2,12,45,0.0,50.5,4.15,15.0,50.5,44.66,31.87
2016,12,2,13,0,0.0,35.0,4.2,15.0,35.0,30.92,20.38
2016,12,2,13,15,0.0,49.0,4.25,15.0,49.0,43.32,30.81
2016,12,2,13,30,0.0,63.0,4.3,15.0,63.0,55.74,41.24
2016,12,2,13,45,0.0,102.0,4.4,15.0,102.0,91.09,70.81
2016,12,2,14,0,0.0,141.0,4.5,15.0,141.0,129.77,102.99
2016,12,2,14,15,0.0,126.5,4.55,15.0,126.5,115.77,91.54
2016,12,2,14,30,0.0,112.0,4.6,15.0,112.0,101.77,80.09
2016,12,2,14,45,0.0,93.5,4.7,15.0,93.5,83.83,65.26
2016,12,2,15,0,0.0,75.0,4.8,15.0,75.0,66.34,50.69
2016,12,2,15,15,0.0,67.0,4.7,14.5,67.0,59.22,44.89
2016,12,2,15,30,0.0,59.0,4.6,14.0,59.0,52.11,39.03
2016,12,2,15,45,0.0,51.0,4.5,14.0,51.0,45.01,33.02
2016,12,2,16,0,0.0,43.0,4.4,14.0,43.0,37.92,26.95
2016,12,2,16,15,0.0,34.5,4.3,13.5,34.5,30.39,20.48
2016,12,2,16,30,0.0,26.0,4.2,13.0,26.0,22.88,13.92
2016,12,2,16,45,0.0,18.0,4.1,13.0,18.0,15.82,7.67
2016,12,2,17,0,0.0,10.0,4.0,13.0,10.0,8.78,1.28
2016,12,2,17,15,0.0,5.0,4.05,12.5,5.0,4.38,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,3.5,4.4,8.0,3.5,3.18,0.0
2016,12,3,7,30,0.0,7.0,4.4,8.0,7.0,6.14,0.0
2016,12,3,7,45,0.0,18.5,4.45,8.0,18.5,16.29,7.81
2016,12,3,8,0,0.0,30.0,4.5,8.0,30.0,26.45,17.93
2016,12,3,8,15,0.0,44.5,4.45,8.0,44.5,39.11,28.32
2016,12,3,8,30,0.0,59.0,4.4,8.0,59.0,51.71,39.57
2016,12,3,8,45,0.0,73.0,4.35,8.0,73.0,64.04,50.45
2016,12,3,9,0,0.0,87.0,4.3,8.0,87.0,76.5,61.29
2016,12,3,9,15,0.0,72.5,4.4,8.0,72.5,64.08,50.42
2016,12,3,9,30,0.0,58.0,4.5,8.0,58.0,51.22,39.14
2016,12,3,9,45,0.0,51.5,4.65,8.0,51.5,45.47,34.04
2016,12,3,10,0,0.0,45.0,4.8,8.0,45.0,39.72,28.96
2016,12,3,10,15,0.0,79.0,4.95,8.0,79.0,69.91,54.98
2016,12,3,10,30,0.0,113.0,5.1,8.0,113.0,100.6,81.16
2016,12,3,10,45,0.0,100.5,5.25,8.5,100.5,89.27,71.17
2016,12,3,11,0,0.0,88.0,5.4,9.0,88.0,77.96,61.29
2016,12,3,11,15,0.0,87.0,5.5,9.0,87.0,77.08,60.46
2016,12,3,11,30,0.0,86.0,5.6,9.0,86.0,76.19,59.65
2016,12,3,11,45,0.0,98.5,5.75,9.0,98.5,87.5,69.2
2016,12,3,12,0,0.0,111.0,5.9,9.0,111.0,99.05,78.96
2016,12,3,12,15,0.0,63.0,5.75,9.0,63.0,55.76,42.13
2016,12,3,12,30,0.0,15.0,5.6,9.0,15.0,13.24,5.73
2016,12,3,12,45,0.0,74.0,5.45,9.0,74.0,65.53,50.51
2016,12,3,13,0,0.0,133.0,5.3,9.0,133.0,120.29,96.95
2016,12,3,13,15,0.0,117.5,5.1,9.0,117.5,105.61,84.57
2016,12,3,13,30,0.0,102.0,4.9,9.0,102.0,90.99,72.27
2016,12,3,13,45,0.0,93.0,4.75,9.0,93.0,82.57,65.2
2016,12,3,14,0,0.0,84.0,4.6,9.0,84.0,74.38,58.33
2016,12,3,14,15,0.0,104.5,4.4,9.0,104.5,93.93,75.13
2016,12,3,14,30,0.0,125.0,4.2,9.0,125.0,115.0,93.22
2016,12,3,14,45,0.0,68.5,4.05,9.0,68.5,60.57,46.8
2016,12,3,15,0,0.0,12.0,3.9,9.0,12.0,10.56,3.56
2016,12,3,15,15,0.0,10.5,3.55,9.0,10.5,9.24,2.42
2016,12,3,15,30,0.0,9.0,3.2,9.0,9.0,7.91,1.28
2016,12,3,15,45,0.0,8.0,2.9,9.0,8.0,7.03,0.51
2016,12,3,16,0,0.0,7.0,2.6,9.0,7.0,6.15,0.0
2016,12,3,16,15,0.0,5.5,2.35,9.0,5.5,4.83,0.0
2016,12,3,16,30,0.0,4.0,2.1,9.0,4.0,3.51,0.0
2016,12,3,16,45,0.0,2.5,1.85,9.0,2.5,2.19,0.0
2016,12,3,17,0,0.0,1.0,1.6,9.0,1.0,0.88,0.0
2016,12,3,17,15,0.0,0.5,1.6,8.5,0.5,0.44,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,4.05,8.0,0.5,0.45,0.0
2016,12,4,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,4,7,45,0.0,4.5,4.2,8.0,4.5,3.94,0.0
2016,12,4,8,0,0.0,8.0,4.3,8.0,8.0,7.02,0.6
2016,12,4,8,15,0.0,12.5,4.45,8.0,12.5,10.97,3.89
2016,12,4,8,30,0.0,17.0,4.6,8.0,17.0,14.94,7.45
2016,12,4,8,45,0.0,21.0,4.75,8.5,21.0,18.47,10.56
2016,12,4,9,0,0.0,25.0,4.9,9.0,25.0,22.0,13.63
2016,12,4,9,15,0.0,20.0,5.05,9.0,20.0,17.6,9.76
2016,12,4,9,30,0.0,15.0,5.2,9.0,15.0,13.2,5.88
2016,12,4,9,45,0.0,32.0,5.4,9.5,32.0,28.21,18.88
2016,12,4,10,0,0.0,49.0,5.6,10.0,49.0,43.26,31.77
2016,12,4,10,15,0.0,92.0,5.3,10.0,92.0,81.55,64.52
2016,12,4,10,30,0.0,135.0,5.0,10.0,135.0,120.74,97.61
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,65.48,50.52
2016,12,4,11,0,0.0,13.0,4.4,10.0,13.0,11.46,4.21
2016,12,4,11,15,0.0,30.5,4.5,10.0,30.5,26.93,17.49
2016,12,4,11,30,0.0,48.0,4.6,10.0,48.0,42.43,30.72
2016,12,4,11,45,0.0,106.0,4.7,10.0,106.0,94.39,74.79
2016,12,4,12,0,0.0,164.0,4.8,10.0,164.0,149.14,120.66
2016,12,4,12,15,0.0,155.5,4.95,10.0,155.5,141.23,113.98
2016,12,4,12,30,0.0,147.0,5.1,10.0,147.0,133.31,107.37
2016,12,4,12,45,1.5,162.5,5.35,10.0,163.5,149.97,121.43
2016,12,4,13,0,3.0,178.0,5.6,10.0,180.0,167.18,135.95
2016,12,4,13,15,1.5,150.5,5.6,10.0,151.5,139.02,112.42
2016,12,4,13,30,0.0,123.0,5.6,10.0,123.0,111.11,89.0
2016,12,4,13,45,0.0,74.5,5.7,10.5,74.5,65.94,50.72
2016,12,4,14,0,0.0,26.0,5.8,11.0,26.0,22.94,14.02
2016,12,4,14,15,0.0,76.0,5.6,11.0,76.0,67.25,51.96
2016,12,4,14,30,0.0,126.0,5.4,11.0,126.0,116.05,93.5
2016,12,4,14,45,0.0,129.5,5.2,11.0,129.5,120.8,97.69
2016,12,4,15,0,0.0,133.0,5.0,11.0,133.0,126.27,102.54
2016,12,4,15,15,0.0,119.5,4.8,10.5,119.5,113.39,92.0
2016,12,4,15,30,0.0,106.0,4.6,10.0,106.0,100.53,81.36
2016,12,4,15,45,0.0,91.5,4.4,10.0,91.5,86.52,69.45
2016,12,4,16,0,0.0,77.0,4.2,10.0,77.0,72.48,57.34
2016,12,4,16,15,0.0,62.0,4.05,10.0,62.0,57.75,44.49
2016,12,4,16,30,0.0,47.0,3.9,10.0,47.0,42.85,31.33
2016,12,4,16,45,0.0,33.0,3.8,10.0,33.0,29.11,19.09
2016,12,4,17,0,0.0,19.0,3.7,10.0,19.0,16.73,7.72
2016,12,4,17,15,0.0,9.5,3.7,9.5,9.5,8.35,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.85,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.9,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,7.5,3.0,7.0,7.5,6.58,0.0
2016,12,5,8,0,0.0,13.0,3.1,7.0,13.0,11.42,4.55
2016,12,5,8,15,0.0,19.5,2.95,7.0,19.5,17.14,9.31
2016,12,5,8,30,0.0,26.0,2.8,7.0,26.0,22.88,14.49
2016,12,5,8,45,0.0,33.0,2.65,7.5,33.0,29.06,19.96
2016,12,5,9,0,0.0,40.0,2.5,8.0,40.0,35.26,25.37
2016,12,5,9,15,0.0,29.5,2.35,8.0,29.5,25.98,17.2
2016,12,5,9,30,0.0,19.0,2.2,8.0,19.0,16.72,9.04
2016,12,5,9,45,0.0,53.0,2.1,8.5,53.0,46.79,35.19
2016,12,5,10,0,0.0,87.0,2.0,9.0,87.0,77.05,61.05
2016,12,5,10,15,0.0,62.0,1.95,9.0,62.0,54.8,41.79
2016,12,5,10,30,0.0,37.0,1.9,9.0,37.0,32.66,22.65
2016,12,5,10,45,0.0,84.5,1.85,9.0,84.5,74.83,58.77
2016,12,5,11,0,0.0,132.0,1.8,9.0,132.0,118.24,95.35
2016,12,5,11,15,1.0,153.0,1.8,9.0,153.5,138.67,112.27
2016,12,5,11,30,2.0,174.0,1.8,9.0,175.0,159.6,129.54
2016,12,5,11,45,1.0,146.5,1.85,9.5,147.0,132.99,107.04
2016,12,5,12,0,0.0,119.0,1.9,10.0,119.0,106.51,84.72
2016,12,5,12,15,11.5,176.0,1.95,10.0,183.0,170.49,138.35
2016,12,5,12,30,23.0,233.0,2.0,10.0,247.0,238.14,193.9
2016,12,5,12,45,19.0,224.5,2.15,10.0,236.5,227.44,185.01
2016,12,5,13,0,15.0,216.0,2.3,10.0,226.0,216.51,176.18
2016,12,5,13,15,17.0,215.5,2.4,10.0,226.0,219.14,178.64
2016,12,5,13,30,19.0,215.0,2.5,10.0,226.0,221.95,181.26
2016,12,5,13,45,9.5,131.0,2.6,10.5,136.5,127.89,103.14
2016,12,5,14,0,0.0,47.0,2.7,11.0,47.0,41.52,29.91
2016,12,5,14,15,0.0,61.5,2.75,11.0,61.5,54.37,40.99
2016,12,5,14,30,0.0,76.0,2.8,11.0,76.0,67.24,52.05
2016,12,5,14,45,0.0,82.0,2.85,11.0,82.0,72.59,56.73
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,78.86,62.22
2016,12,5,15,15,0.0,79.5,2.8,11.0,79.5,70.9,55.55
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,62.95,48.85
2016,12,5,15,45,320.5,68.5,2.65,11.0,157.0,368.92,316.1
2016,12,5,16,0,641.0,66.0,2.6,11.0,243.0,617.95,515.59
2016,12,5,16,15,579.5,59.0,2.3,10.5,196.0,543.22,453.45
2016,12,5,16,30,518.0,52.0,2.0,10.0,149.0,470.59,392.82
2016,12,5,16,45,430.0,41.0,1.7,10.0,105.5,378.3,311.75
2016,12,5,17,0,342.0,30.0,1.4,10.0,62.0,292.63,226.77
2016,12,5,17,15,171.0,15.0,1.4,9.5,31.0,141.61,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,5.0,22.0,13.64,0.0
2016,12,6,7,45,364.0,25.0,4.15,5.5,63.0,20.41,10.65
2016,12,6,8,0,520.0,35.0,4.3,6.0,104.0,30.73,21.8
2016,12,6,8,15,599.5,41.5,4.55,6.5,152.0,59.96,31.44
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,112.46,63.09
2016,12,6,8,45,729.0,52.0,5.1,7.5,248.5,167.2,106.82
2016,12,6,9,0,779.0,56.0,5.4,8.0,297.0,227.37,160.22
2016,12,6,9,15,810.0,59.0,5.55,8.5,342.0,286.36,215.37
2016,12,6,9,30,841.0,62.0,5.7,9.0,387.0,347.87,272.77
2016,12,6,9,45,862.0,64.5,5.85,9.5,426.5,407.15,327.69
2016,12,6,10,0,883.0,67.0,6.0,10.0,466.0,466.65,381.48
2016,12,6,10,15,897.5,68.5,5.95,10.5,500.0,522.31,430.47
2016,12,6,10,30,912.0,70.0,5.9,11.0,534.0,577.4,477.48
2016,12,6,10,45,577.0,161.0,5.85,11.5,460.0,515.45,426.53
2016,12,6,11,0,242.0,252.0,5.8,12.0,386.0,404.86,333.43
2016,12,6,11,15,126.5,227.5,5.7,12.0,298.0,314.04,258.43
2016,12,6,11,30,11.0,203.0,5.6,12.0,210.0,194.07,157.33
2016,12,6,11,45,10.5,204.0,5.5,12.5,211.0,195.56,158.28
2016,12,6,12,0,10.0,205.0,5.4,13.0,212.0,197.02,159.09
2016,12,6,12,15,5.5,188.5,5.3,13.0,192.5,177.88,143.16
2016,12,6,12,30,1.0,172.0,5.2,13.0,173.0,158.47,127.01
2016,12,6,12,45,5.0,185.5,5.15,13.0,189.0,175.8,141.5
2016,12,6,13,0,9.0,199.0,5.1,13.0,205.0,193.77,156.47
2016,12,6,13,15,4.5,168.0,5.0,13.0,171.0,159.17,127.9
2016,12,6,13,30,0.0,137.0,4.9,13.0,137.0,124.81,99.36
2016,12,6,13,45,0.0,108.0,4.85,13.5,108.0,96.86,76.04
2016,12,6,14,0,0.0,79.0,4.8,14.0,79.0,69.93,53.47
2016,12,6,14,15,0.0,79.0,4.7,13.5,79.0,69.92,53.68
2016,12,6,14,30,0.0,79.0,4.6,13.0,79.0,69.91,53.89
2016,12,6,14,45,0.0,84.5,4.6,13.0,84.5,75.02,58.35
2016,12,6,15,0,0.0,90.0,4.6,13.0,90.0,80.88,63.46
2016,12,6,15,15,0.0,81.0,4.45,12.5,81.0,72.42,56.53
2016,12,6,15,30,0.0,72.0,4.3,12.0,72.0,63.97,49.53
2016,12,6,15,45,309.0,72.5,4.15,12.0,158.0,365.44,313.07
2016,12,6,16,0,618.0,73.0,4.0,12.0,244.0,608.87,510.81
2016,12,6,16,15,554.5,65.0,3.6,11.0,197.0,531.95,447.61
2016,12,6,16,30,491.0,57.0,3.2,10.0,150.0,457.11,384.78
2016,12,6,16,45,378.0,46.5,2.8,9.5,105.0,349.01,290.32
2016,12,6,17,0,265.0,36.0,2.4,9.0,60.0,252.5,197.38
2016,12,6,17,15,132.5,18.0,2.4,8.5,30.0,121.33,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.5,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,139.0,14.0,1.3,3.0,18.0,12.73,0.0
2016,12,7,7,45,274.5,27.0,1.55,3.5,55.5,22.24,11.93
2016,12,7,8,0,410.0,40.0,1.8,4.0,93.0,32.52,23.6
2016,12,7,8,15,492.0,48.5,1.75,4.5,139.0,58.45,33.58
2016,12,7,8,30,574.0,57.0,1.7,5.0,185.0,106.7,63.16
2016,12,7,8,45,623.0,63.5,1.65,6.0,231.0,157.62,103.42
2016,12,7,9,0,672.0,70.0,1.6,7.0,277.0,214.0,152.23
2016,12,7,9,15,706.5,74.5,1.55,7.5,320.5,269.64,202.65
2016,12,7,9,30,741.0,79.0,1.5,8.0,364.0,328.4,255.45
2016,12,7,9,45,763.5,83.0,1.45,9.0,402.5,385.65,305.56
2016,12,7,10,0,786.0,87.0,1.4,10.0,441.0,442.9,353.89
2016,12,7,10,15,802.5,89.5,1.3,10.0,474.0,496.53,398.78
2016,12,7,10,30,819.0,92.0,1.2,10.0,507.0,550.08,441.98
2016,12,7,10,45,467.5,174.5,1.15,10.5,414.0,463.12,373.62
2016,12,7,11,0,116.0,257.0,1.1,11.0,321.0,320.97,258.75
2016,12,7,11,15,117.5,265.0,1.05,11.5,331.5,336.98,271.66
2016,12,7,11,30,119.0,273.0,1.0,12.0,342.0,353.0,283.41
2016,12,7,11,45,117.5,278.0,0.95,12.5,347.0,363.55,290.75
2016,12,7,12,0,116.0,283.0,0.9,13.0,352.0,373.85,297.85
2016,12,7,12,15,76.5,267.0,0.9,13.0,312.5,329.7,262.83
2016,12,7,12,30,37.0,251.0,0.9,13.0,273.0,282.96,225.58
2016,12,7,12,45,36.5,249.0,0.95,13.5,270.5,283.22,225.85
2016,12,7,13,0,36.0,247.0,1.0,14.0,268.0,283.45,225.85
2016,12,7,13,15,94.5,258.0,1.0,14.0,312.5,351.39,280.96
2016,12,7,13,30,153.0,269.0,1.0,14.0,357.0,437.77,348.44
2016,12,7,13,45,182.5,257.0,1.0,14.5,358.0,454.77,361.42
2016,12,7,14,0,212.0,245.0,1.0,15.0,359.0,471.17,374.52
2016,12,7,14,15,153.5,231.0,0.9,15.0,311.0,404.59,322.61
2016,12,7,14,30,95.0,217.0,0.8,15.0,263.0,321.09,257.4
2016,12,7,14,45,90.0,202.0,0.75,15.5,243.5,301.3,242.39
2016,12,7,15,0,85.0,187.0,0.7,16.0,224.0,281.41,226.77
2016,12,7,15,15,384.0,135.0,0.55,15.5,275.5,522.21,420.18
2016,12,7,15,30,683.0,83.0,0.4,15.0,327.0,707.26,554.13
2016,12,7,15,45,643.0,77.5,0.3,15.0,282.5,651.86,511.19
2016,12,7,16,0,603.0,72.0,0.2,15.0,238.0,596.08,470.42
2016,12,7,16,15,540.5,64.0,0.35,14.0,192.0,520.51,417.52
2016,12,7,16,30,478.0,56.0,0.5,13.0,146.0,447.03,362.17
2016,12,7,16,45,379.0,45.0,0.65,12.5,103.0,348.59,281.67
2016,12,7,17,0,280.0,34.0,0.8,12.0,60.0,257.06,197.14
2016,12,7,17,15,140.0,17.0,0.9,11.5,30.0,124.06,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,2.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,7.4,2.0,8.0,7.28,0.0
2016,12,8,7,45,15.0,27.0,7.55,2.0,28.5,22.99,12.13
2016,12,8,8,0,30.0,46.0,7.7,2.0,49.0,38.1,28.68
2016,12,8,8,15,46.5,66.5,7.85,2.0,75.0,56.79,43.33
2016,12,8,8,30,63.0,87.0,8.0,2.0,101.0,79.74,62.51
2016,12,8,8,45,81.5,105.5,8.15,2.5,128.0,104.44,83.5
2016,12,8,9,0,100.0,124.0,8.3,3.0,155.0,131.64,107.08
2016,12,8,9,15,56.5,132.0,8.3,3.0,150.0,132.93,110.38
2016,12,8,9,30,13.0,140.0,8.3,3.0,145.0,128.26,107.57
2016,12,8,9,45,51.0,167.5,8.35,3.5,190.0,172.09,145.01
2016,12,8,10,0,89.0,195.0,8.4,4.0,235.0,218.75,184.97
2016,12,8,10,15,45.5,179.0,8.3,4.0,199.5,188.08,158.64
2016,12,8,10,30,2.0,163.0,8.2,4.0,164.0,147.77,123.37
2016,12,8,10,45,1.0,164.0,8.15,4.0,164.5,148.5,123.78
2016,12,8,11,0,0.0,165.0,8.1,4.0,165.0,149.12,124.09
2016,12,8,11,15,22.0,205.0,8.0,4.0,218.0,202.54,170.28
2016,12,8,11,30,44.0,245.0,7.9,4.0,271.0,269.74,227.79
2016,12,8,11,45,46.5,251.0,7.85,4.0,279.0,281.23,237.42
2016,12,8,12,0,49.0,257.0,7.8,4.0,287.0,292.96,247.34
2016,12,8,12,15,73.5,268.5,7.7,3.5,313.5,328.88,278.82
2016,12,8,12,30,98.0,280.0,7.6,3.0,340.0,366.48,311.73
2016,12,8,12,45,123.0,280.5,7.55,3.0,354.5,408.1,347.44
2016,12,8,13,0,148.0,281.0,7.5,3.0,369.0,436.29,371.98
2016,12,8,13,15,74.0,207.0,7.4,3.0,251.0,274.4,234.11
2016,12,8,13,30,0.0,133.0,7.3,3.0,133.0,120.9,99.84
2016,12,8,13,45,37.0,185.0,7.2,3.0,205.0,220.94,187.87
2016,12,8,14,0,74.0,237.0,7.1,3.0,277.0,319.3,273.13
2016,12,8,14,15,146.0,226.5,6.95,3.0,299.5,392.04,337.63
2016,12,8,14,30,218.0,216.0,6.8,3.0,322.0,446.89,386.76
2016,12,8,14,45,186.0,201.5,6.65,3.0,287.5,402.33,348.82
2016,12,8,15,0,154.0,187.0,6.5,3.0,253.0,357.83,310.79
2016,12,8,15,15,146.0,170.5,6.35,3.0,228.0,331.63,288.88
2016,12,8,15,30,138.0,154.0,6.2,3.0,203.0,305.25,266.52
2016,12,8,15,45,132.0,134.0,6.05,3.0,176.0,275.29,240.83
2016,12,8,16,0,126.0,114.0,5.9,3.0,149.0,245.0,214.34
2016,12,8,16,15,112.5,93.5,5.6,2.5,120.5,207.96,181.4
2016,12,8,16,30,99.0,73.0,5.3,2.0,92.0,170.98,147.7
2016,12,8,16,45,76.0,53.0,5.05,2.0,65.0,128.32,107.83
2016,12,8,17,0,53.0,33.0,4.8,2.0,38.0,85.48,65.85
2016,12,8,17,15,26.5,16.5,4.6,1.5,19.0,39.32,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
