Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,15,88.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,176.0,13.0,3.2,-2.0,17.0,11.82,0.0
2016,12,9,7,45,331.5,24.0,3.45,-1.5,56.5,19.69,9.39
2016,12,9,8,0,487.0,35.0,3.7,-1.0,96.0,28.31,20.13
2016,12,9,8,15,570.0,42.0,3.8,-0.5,143.5,55.89,31.17
2016,12,9,8,30,653.0,49.0,3.9,0.0,191.0,106.84,61.45
2016,12,9,8,45,704.5,54.0,4.05,0.0,239.0,160.85,105.0
2016,12,9,9,0,756.0,59.0,4.2,0.0,287.0,220.54,158.96
2016,12,9,9,15,788.5,62.5,4.05,0.5,332.5,278.95,214.41
2016,12,9,9,30,821.0,66.0,3.9,1.0,378.0,340.11,272.26
2016,12,9,9,45,453.0,130.5,3.8,1.5,305.5,304.45,253.19
2016,12,9,10,0,85.0,195.0,3.7,2.0,233.0,216.83,183.2
2016,12,9,10,15,86.5,209.0,3.5,2.5,250.5,236.93,200.32
2016,12,9,10,30,88.0,223.0,3.3,3.0,268.0,257.26,217.1
2016,12,9,10,45,87.5,235.0,3.1,3.5,281.5,274.65,231.15
2016,12,9,11,0,87.0,247.0,2.9,4.0,295.0,292.07,244.98
2016,12,9,11,15,94.5,257.5,2.7,4.5,311.0,313.35,261.97
2016,12,9,11,30,102.0,268.0,2.5,5.0,327.0,335.29,279.27
2016,12,9,11,45,102.0,273.0,2.35,5.5,333.0,346.3,287.41
2016,12,9,12,0,102.0,278.0,2.2,6.0,339.0,357.2,295.43
2016,12,9,12,15,233.5,267.0,2.0,6.0,407.5,469.81,388.33
2016,12,9,12,30,365.0,256.0,1.8,6.0,476.0,590.51,483.6
2016,12,9,12,45,284.5,267.0,1.65,6.5,437.5,545.73,444.97
2016,12,9,13,0,204.0,278.0,1.5,7.0,399.0,481.5,392.68
2016,12,9,13,15,157.5,271.0,1.4,7.0,363.0,438.54,358.48
2016,12,9,13,30,111.0,264.0,1.3,7.0,327.0,377.51,309.61
2016,12,9,13,45,151.5,254.5,1.2,7.0,337.5,423.47,347.6
2016,12,9,14,0,192.0,245.0,1.1,7.0,348.0,452.84,371.63
2016,12,9,14,15,116.5,222.0,1.05,7.0,283.5,359.65,296.39
2016,12,9,14,30,41.0,199.0,1.0,7.0,219.0,249.51,206.11
2016,12,9,14,45,22.0,172.5,1.0,7.0,183.0,188.03,155.71
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,143.59,118.2
2016,12,9,15,15,387.5,108.0,1.0,6.5,246.0,490.51,415.1
2016,12,9,15,30,772.0,70.0,1.0,6.0,345.0,759.19,619.66
2016,12,9,15,45,733.0,65.5,1.05,6.0,299.0,703.52,576.13
2016,12,9,16,0,694.0,61.0,1.1,6.0,253.0,647.02,534.73
2016,12,9,16,15,633.5,55.0,1.0,5.5,205.0,579.28,481.97
2016,12,9,16,30,573.0,49.0,0.9,5.0,157.0,507.22,423.17
2016,12,9,16,45,472.5,40.0,0.85,4.5,111.5,406.96,338.05
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,313.74,248.03
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,152.57,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,11.82,0.0
2016,12,10,7,45,221.5,27.5,1.15,2.5,50.5,21.69,10.2
2016,12,10,8,0,359.0,42.0,1.3,3.0,86.0,34.67,25.46
2016,12,10,8,15,446.0,52.0,1.35,3.0,131.0,57.17,35.11
2016,12,10,8,30,533.0,62.0,1.4,3.0,176.0,103.9,63.39
2016,12,10,8,45,588.0,69.0,1.45,3.5,222.5,153.43,102.14
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,209.23,150.46
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,264.23,200.59
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,322.71,253.78
2016,12,10,9,45,358.5,115.0,1.85,5.5,250.0,252.72,206.26
2016,12,10,10,0,0.0,144.0,2.0,6.0,144.0,128.57,105.76
2016,12,10,10,15,18.5,174.0,2.05,6.0,183.0,165.58,137.29
2016,12,10,10,30,37.0,204.0,2.1,6.0,222.0,211.03,175.39
2016,12,10,10,45,57.0,223.5,2.15,6.5,254.0,245.15,203.42
2016,12,10,11,0,77.0,243.0,2.2,7.0,286.0,281.56,233.11
2016,12,10,11,15,63.0,245.0,2.3,7.5,280.5,279.08,230.28
2016,12,10,11,30,49.0,247.0,2.4,8.0,275.0,275.32,226.48
2016,12,10,11,45,37.0,240.0,2.5,8.5,262.0,262.37,215.25
2016,12,10,12,0,25.0,233.0,2.6,9.0,249.0,236.73,193.66
2016,12,10,12,15,19.0,223.0,2.65,9.0,235.0,223.3,182.56
2016,12,10,12,30,13.0,213.0,2.7,9.0,221.0,209.45,171.05
2016,12,10,12,45,6.5,187.0,2.75,9.0,191.0,178.65,145.5
2016,12,10,13,0,0.0,161.0,2.8,9.0,161.0,147.72,119.66
2016,12,10,13,15,0.0,140.5,2.8,9.0,140.5,127.92,103.24
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,108.25,86.81
2016,12,10,13,45,0.0,105.0,2.85,9.5,105.0,94.0,74.75
2016,12,10,14,0,0.0,90.0,2.9,10.0,90.0,79.82,62.72
2016,12,10,14,15,0.0,91.5,2.9,10.0,91.5,81.37,64.17
2016,12,10,14,30,0.0,93.0,2.9,10.0,93.0,83.04,65.72
2016,12,10,14,45,0.0,82.5,2.95,10.0,82.5,73.09,57.37
2016,12,10,15,0,0.0,72.0,3.0,10.0,72.0,63.67,49.43
2016,12,10,15,15,0.0,65.0,2.95,10.0,65.0,57.44,44.2
2016,12,10,15,30,0.0,58.0,2.9,10.0,58.0,51.22,38.92
2016,12,10,15,45,316.5,63.0,2.85,10.0,151.0,357.8,308.43
2016,12,10,16,0,633.0,68.0,2.8,10.0,244.0,615.14,516.1
2016,12,10,16,15,570.5,61.0,2.4,9.0,197.5,540.15,453.94
2016,12,10,16,30,508.0,54.0,2.0,8.0,151.0,467.17,393.03
2016,12,10,16,45,410.5,43.5,1.7,7.5,107.0,369.32,307.56
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,278.3,219.79
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,136.82,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.0,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,106.0,12.0,4.1,8.0,14.0,10.91,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,49.5,19.76,7.91
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,29.24,19.95
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,50.41,27.91
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,97.95,54.96
2016,12,11,8,45,630.5,58.0,5.05,10.5,221.5,148.49,93.82
2016,12,11,9,0,681.0,64.0,5.3,11.0,267.0,204.65,142.28
2016,12,11,9,15,340.5,86.5,5.25,11.5,188.0,174.41,132.86
2016,12,11,9,30,0.0,109.0,5.2,12.0,109.0,96.44,77.16
2016,12,11,9,45,0.0,127.5,5.2,12.5,128.0,113.29,91.16
2016,12,11,10,0,0.0,146.0,5.2,13.0,147.0,130.39,105.14
2016,12,11,10,15,2.0,156.5,5.2,13.5,158.0,141.34,113.84
2016,12,11,10,30,4.0,167.0,5.2,14.0,169.0,152.59,122.75
2016,12,11,10,45,51.5,208.0,5.25,14.5,236.0,226.41,183.73
2016,12,11,11,0,99.0,249.0,5.3,15.0,303.0,301.4,244.76
2016,12,11,11,15,100.0,258.0,5.35,15.0,314.0,317.3,257.45
2016,12,11,11,30,101.0,267.0,5.4,15.0,325.0,333.26,270.25
2016,12,11,11,45,176.5,271.0,5.5,15.5,375.0,410.77,333.29
2016,12,11,12,0,252.0,275.0,5.6,16.0,425.0,482.51,390.94
2016,12,11,12,15,375.5,246.5,5.55,16.0,471.0,574.54,465.58
2016,12,11,12,30,499.0,218.0,5.5,16.0,517.0,673.32,544.08
2016,12,11,12,45,370.0,246.5,5.5,16.5,467.0,594.62,480.02
2016,12,11,13,0,241.0,275.0,5.5,17.0,417.0,509.77,410.88
2016,12,11,13,15,555.5,184.0,5.45,17.0,502.0,722.89,583.27
2016,12,11,13,30,870.0,93.0,5.4,17.0,587.0,909.98,723.0
2016,12,11,13,45,867.0,89.5,5.35,17.5,567.0,910.35,721.33
2016,12,11,14,0,864.0,86.0,5.3,18.0,547.0,907.1,718.29
2016,12,11,14,15,492.0,152.5,5.15,17.5,412.5,649.09,526.29
2016,12,11,14,30,120.0,219.0,5.0,17.0,278.0,362.7,294.54
2016,12,11,14,45,138.0,203.0,4.9,17.0,266.0,361.59,295.67
2016,12,11,15,0,156.0,187.0,4.8,17.0,254.0,359.47,295.24
2016,12,11,15,15,147.5,171.0,4.6,16.5,229.5,333.54,275.16
2016,12,11,15,30,139.0,155.0,4.4,16.0,205.0,307.46,254.72
2016,12,11,15,45,134.0,135.0,4.2,16.0,178.0,278.34,231.11
2016,12,11,16,0,129.0,115.0,4.0,16.0,151.0,248.81,206.72
2016,12,11,16,15,115.5,94.5,3.75,15.5,122.5,211.71,175.56
2016,12,11,16,30,102.0,74.0,3.5,15.0,94.0,174.66,143.61
2016,12,11,16,45,79.0,54.0,3.25,14.5,67.0,131.91,105.88
2016,12,11,17,0,56.0,34.0,3.0,14.0,40.0,89.04,66.1
2016,12,11,17,15,28.0,17.0,2.9,13.5,20.0,41.12,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,124.0,10.0,3.6,5.0,13.0,9.1,0.0
2016,12,12,7,45,276.5,22.0,3.75,5.5,48.5,17.99,6.29
2016,12,12,8,0,429.0,34.0,3.9,6.0,84.0,27.54,18.67
2016,12,12,8,15,514.5,41.5,3.9,6.5,129.5,47.72,26.11
2016,12,12,8,30,600.0,49.0,3.9,7.0,175.0,95.8,53.09
2016,12,12,8,45,652.5,54.5,3.9,7.5,221.5,149.2,94.35
2016,12,12,9,0,705.0,60.0,3.9,8.0,268.0,206.17,143.68
2016,12,12,9,15,739.5,64.0,3.8,8.5,312.0,262.46,195.3
2016,12,12,9,30,774.0,68.0,3.7,9.0,356.0,321.83,249.75
2016,12,12,9,45,797.5,70.5,3.6,9.5,395.5,378.32,301.24
2016,12,12,10,0,821.0,73.0,3.5,10.0,435.0,436.0,352.32
2016,12,12,10,15,837.5,75.5,3.35,10.5,468.5,491.19,399.75
2016,12,12,10,30,854.0,78.0,3.2,11.0,502.0,546.26,445.42
2016,12,12,10,45,865.0,79.5,3.1,12.0,528.5,596.65,485.15
2016,12,12,11,0,876.0,81.0,3.0,13.0,555.0,642.56,520.08
2016,12,12,11,15,883.0,82.0,2.8,13.0,574.5,686.37,553.7
2016,12,12,11,30,890.0,83.0,2.6,13.0,594.0,728.13,583.91
2016,12,12,11,45,897.0,82.5,2.4,13.5,605.5,765.97,608.51
2016,12,12,12,0,904.0,82.0,2.2,14.0,617.0,801.33,630.73
2016,12,12,12,15,905.0,82.0,2.0,14.5,620.5,829.77,647.51
2016,12,12,12,30,906.0,82.0,1.8,15.0,624.0,855.07,661.7
2016,12,12,12,45,903.5,82.0,1.6,15.5,618.5,874.14,671.2
2016,12,12,13,0,901.0,82.0,1.4,16.0,613.0,889.75,678.08
2016,12,12,13,15,896.0,81.5,1.25,16.0,600.0,899.04,682.45
2016,12,12,13,30,891.0,81.0,1.1,16.0,587.0,904.75,684.42
2016,12,12,13,45,882.5,80.0,0.95,16.0,565.5,903.11,681.48
2016,12,12,14,0,874.0,79.0,0.8,16.0,544.0,897.93,676.26
2016,12,12,14,15,861.5,77.0,0.8,16.0,516.0,893.33,674.39
2016,12,12,14,30,849.0,75.0,0.8,16.0,488.0,876.47,664.45
2016,12,12,14,45,827.5,74.0,0.8,16.5,452.5,849.7,646.8
2016,12,12,15,0,806.0,73.0,0.8,17.0,417.0,820.1,627.27
2016,12,12,15,15,780.5,70.0,0.8,16.5,376.5,781.93,603.9
2016,12,12,15,30,755.0,67.0,0.8,16.0,336.0,741.65,578.5
2016,12,12,15,45,716.5,63.0,0.8,16.0,291.5,687.77,541.44
2016,12,12,16,0,678.0,59.0,0.8,16.0,247.0,633.1,502.54
2016,12,12,16,15,620.0,53.0,0.8,15.0,201.0,567.41,455.25
2016,12,12,16,30,562.0,47.0,0.8,14.0,155.0,497.85,402.12
2016,12,12,16,45,464.5,38.5,0.85,13.5,110.5,400.76,323.0
2016,12,12,17,0,367.0,30.0,0.9,13.0,66.0,310.58,239.68
2016,12,12,17,15,183.5,15.0,0.95,12.5,33.0,151.73,4.61
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.5,39.5,15.64,4.0
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,32.15,22.18
2016,12,13,8,15,443.5,48.5,3.0,11.5,124.0,51.07,30.21
2016,12,13,8,30,533.0,58.0,2.9,12.0,169.0,96.85,55.84
2016,12,13,8,45,597.0,63.0,2.8,12.5,215.5,145.5,91.8
2016,12,13,9,0,661.0,68.0,2.7,13.0,262.0,201.4,138.39
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.0,256.63,187.57
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,315.31,239.84
2016,12,13,9,45,764.5,79.5,2.75,15.0,390.0,373.21,290.44
2016,12,13,10,0,794.0,82.0,2.8,16.0,430.0,431.84,340.24
2016,12,13,10,15,812.0,84.5,2.8,16.5,463.5,486.51,386.07
2016,12,13,10,30,830.0,87.0,2.8,17.0,497.0,541.28,430.51
2016,12,13,10,45,845.5,87.5,2.85,17.5,525.0,592.28,470.95
2016,12,13,11,0,861.0,88.0,2.9,18.0,553.0,642.5,509.68
2016,12,13,11,15,868.5,89.0,2.95,18.0,572.0,686.86,544.07
2016,12,13,11,30,876.0,90.0,3.0,18.0,591.0,729.25,576.05
2016,12,13,11,45,894.5,85.0,3.1,18.5,605.5,765.57,601.04
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,804.75,627.97
2016,12,13,12,15,914.0,80.0,3.3,19.0,623.0,833.51,648.53
2016,12,13,12,30,915.0,80.0,3.4,19.0,626.0,859.1,666.99
2016,12,13,12,45,914.0,79.5,3.5,19.0,621.5,879.12,681.64
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,895.69,694.03
2016,12,13,13,15,908.5,78.5,3.65,19.0,603.5,905.66,701.68
2016,12,13,13,30,904.0,78.0,3.7,19.0,590.0,912.0,707.01
2016,12,13,13,45,897.0,76.5,3.75,19.0,569.5,911.24,707.54
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,906.87,705.74
2016,12,13,14,15,878.0,73.5,3.8,18.5,520.5,894.46,699.46
2016,12,13,14,30,866.0,72.0,3.8,18.0,492.0,878.67,690.89
2016,12,13,14,45,845.0,70.5,3.8,18.0,456.5,860.52,679.36
2016,12,13,15,0,824.0,69.0,3.8,18.0,421.0,830.61,659.25
2016,12,13,15,15,799.0,66.5,3.65,17.5,380.5,793.34,634.07
2016,12,13,15,30,774.0,64.0,3.5,17.0,340.0,753.89,606.8
2016,12,13,15,45,739.5,59.5,3.4,16.5,295.5,702.29,569.83
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,649.73,530.86
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.5,578.81,476.41
2016,12,13,16,30,592.0,44.0,2.9,14.0,158.0,509.19,420.29
2016,12,13,16,45,496.0,36.5,2.7,13.5,113.0,419.83,344.07
2016,12,13,17,0,400.0,29.0,2.5,13.0,68.0,330.85,258.89
2016,12,13,17,15,200.0,14.5,2.65,12.5,34.0,161.28,14.38
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.8,4.5,39.5,14.35,2.85
2016,12,14,8,0,373.0,36.0,3.0,5.0,79.0,29.45,20.33
2016,12,14,8,15,462.5,45.5,2.8,5.5,124.0,47.86,28.41
2016,12,14,8,30,552.0,55.0,2.6,6.0,169.0,94.61,54.64
2016,12,14,8,45,605.5,62.0,2.4,7.0,215.0,144.54,92.46
2016,12,14,9,0,659.0,69.0,2.2,8.0,261.0,200.53,140.03
2016,12,14,9,15,696.0,73.5,2.1,8.5,305.0,255.6,189.7
2016,12,14,9,30,733.0,78.0,2.0,9.0,349.0,314.13,242.43
2016,12,14,9,45,757.0,82.5,1.95,10.0,388.5,371.79,293.36
2016,12,14,10,0,781.0,87.0,1.9,11.0,428.0,429.67,342.83
2016,12,14,10,15,407.0,142.5,1.85,11.5,321.5,343.66,278.64
2016,12,14,10,30,33.0,198.0,1.8,12.0,215.0,202.78,164.11
2016,12,14,10,45,26.0,200.0,1.75,12.5,214.0,197.03,159.32
2016,12,14,11,0,19.0,202.0,1.7,13.0,213.0,196.25,158.1
2016,12,14,11,15,28.5,219.5,1.65,13.5,236.5,229.51,184.67
2016,12,14,11,30,38.0,237.0,1.6,14.0,260.0,256.84,206.06
2016,12,14,11,45,42.0,244.5,1.6,14.5,270.0,270.68,216.54
2016,12,14,12,0,46.0,252.0,1.6,15.0,280.0,284.94,227.37
2016,12,14,12,15,45.0,254.5,1.55,15.0,281.5,290.12,231.26
2016,12,14,12,30,44.0,257.0,1.5,15.0,283.0,295.29,235.22
2016,12,14,12,45,35.0,244.0,1.5,15.5,265.0,276.17,219.62
2016,12,14,13,0,26.0,231.0,1.5,16.0,247.0,241.84,192.13
2016,12,14,13,15,76.5,248.0,1.45,16.0,292.0,323.29,258.02
2016,12,14,13,30,127.0,265.0,1.4,16.0,337.0,408.83,324.98
2016,12,14,13,45,207.5,249.5,1.4,16.5,362.0,467.12,371.01
2016,12,14,14,0,288.0,234.0,1.4,17.0,387.0,542.32,428.65
2016,12,14,14,15,404.0,197.5,1.45,17.0,400.0,622.23,490.92
2016,12,14,14,30,520.0,161.0,1.5,17.0,413.0,683.78,539.27
2016,12,14,14,45,640.5,125.5,1.55,17.0,414.0,752.47,590.26
2016,12,14,15,0,761.0,90.0,1.6,17.0,415.0,807.71,630.55
2016,12,14,15,15,733.0,86.0,1.55,16.5,374.5,767.37,603.28
2016,12,14,15,30,705.0,82.0,1.5,16.0,334.0,725.18,575.12
2016,12,14,15,45,664.5,76.5,1.5,16.0,289.5,669.4,535.55
2016,12,14,16,0,624.0,71.0,1.5,16.0,245.0,613.17,494.33
2016,12,14,16,15,563.5,63.5,1.45,15.0,199.0,539.41,439.27
2016,12,14,16,30,503.0,56.0,1.4,14.0,153.0,467.47,382.65
2016,12,14,16,45,408.0,45.0,1.35,13.0,109.0,370.78,302.16
2016,12,14,17,0,313.0,34.0,1.3,12.0,65.0,280.64,219.56
2016,12,14,17,15,156.5,17.0,1.5,11.5,32.5,139.63,19.65
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,9.5,3.35,3.5,9.5,8.34,0.0
2016,12,15,8,0,0.0,19.0,3.5,4.0,19.0,16.72,9.12
2016,12,15,8,15,0.0,31.0,3.55,4.0,31.0,27.32,18.24
2016,12,15,8,30,0.0,43.0,3.6,4.0,43.0,37.95,27.92
2016,12,15,8,45,0.0,55.0,3.65,4.5,55.0,48.51,37.39
2016,12,15,9,0,0.0,67.0,3.7,5.0,67.0,59.08,46.7
2016,12,15,9,15,0.0,59.0,3.65,5.5,59.0,52.11,40.46
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,45.01,34.08
2016,12,15,9,45,0.0,55.5,3.55,6.5,55.5,49.01,37.43
2016,12,15,10,0,0.0,60.0,3.5,7.0,60.0,53.01,40.74
2016,12,15,10,15,0.0,72.0,3.4,7.0,72.0,63.68,49.89
2016,12,15,10,30,0.0,84.0,3.3,7.0,84.0,74.36,59.0
2016,12,15,10,45,0.0,94.0,3.2,7.5,94.0,83.39,66.51
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,92.51,74.04
2016,12,15,11,15,0.0,109.5,2.95,8.0,109.5,97.58,78.23
2016,12,15,11,30,0.0,115.0,2.8,8.0,115.0,102.7,82.47
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,109.73,88.17
2016,12,15,12,0,0.0,130.0,2.6,9.0,130.0,116.86,93.93
2016,12,15,12,15,0.0,141.0,2.5,9.5,141.0,127.43,102.55
2016,12,15,12,30,0.0,152.0,2.4,10.0,152.0,138.23,111.31
2016,12,15,12,45,3.0,171.0,2.35,10.5,173.0,159.73,129.04
2016,12,15,13,0,6.0,190.0,2.3,11.0,194.0,182.04,147.27
2016,12,15,13,15,4.0,181.0,2.2,11.0,183.5,171.95,138.92
2016,12,15,13,30,2.0,172.0,2.1,11.0,173.0,161.8,130.6
2016,12,15,13,45,1.0,160.5,2.05,11.5,161.0,149.95,120.69
2016,12,15,14,0,0.0,149.0,2.0,12.0,149.0,138.07,110.78
2016,12,15,14,15,0.0,149.5,1.95,12.0,149.5,139.53,112.2
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,141.33,113.9
2016,12,15,14,45,335.5,134.0,1.85,12.0,278.0,484.67,402.41
2016,12,15,15,0,671.0,118.0,1.8,12.0,406.0,763.31,614.92
2016,12,15,15,15,640.0,112.5,1.75,11.5,365.5,719.88,581.95
2016,12,15,15,30,609.0,107.0,1.7,11.0,325.0,674.73,550.39
2016,12,15,15,45,567.5,99.0,1.7,11.0,281.5,616.99,507.71
2016,12,15,16,0,526.0,91.0,1.7,11.0,238.0,556.68,461.68
2016,12,15,16,15,463.5,80.5,1.5,10.0,193.0,482.16,402.57
2016,12,15,16,30,401.0,70.0,1.3,9.0,148.0,410.56,343.07
2016,12,15,16,45,308.5,55.5,1.1,8.5,105.0,316.66,262.19
2016,12,15,17,0,216.0,41.0,0.9,8.0,62.0,230.22,182.25
2016,12,15,17,15,108.0,20.5,0.9,7.5,31.0,114.29,22.01
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,14.89,1.65
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,30.52,20.73
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,46.55,28.41
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,91.55,52.86
2016,12,16,8,45,584.5,62.5,4.3,10.5,208.5,139.46,88.0
2016,12,16,9,0,648.0,68.0,4.4,11.0,255.0,194.61,134.19
2016,12,16,9,15,324.0,58.5,4.4,11.5,152.0,142.42,105.77
2016,12,16,9,30,0.0,49.0,4.4,12.0,49.0,43.24,31.68
2016,12,16,9,45,0.0,54.5,4.4,13.0,54.5,48.12,35.68
2016,12,16,10,0,0.0,60.0,4.4,14.0,60.0,53.01,39.6
2016,12,16,10,15,0.0,87.0,4.45,14.5,87.0,77.07,59.72
2016,12,16,10,30,0.0,114.0,4.5,15.0,114.0,101.56,79.94
2016,12,16,10,45,0.0,126.0,4.55,15.5,126.0,112.65,88.82
2016,12,16,11,0,0.0,138.0,4.6,16.0,138.0,123.88,97.75
2016,12,16,11,15,0.5,153.0,4.6,16.5,153.5,138.42,109.36
2016,12,16,11,30,1.0,168.0,4.6,17.0,169.0,153.26,121.13
2016,12,16,11,45,0.5,124.0,4.7,17.5,124.5,111.5,86.7
2016,12,16,12,0,0.0,80.0,4.8,18.0,80.0,70.85,53.13
2016,12,16,12,15,0.0,122.5,4.8,18.0,122.5,109.91,85.2
2016,12,16,12,30,0.0,165.0,4.8,18.0,165.0,150.87,118.51
2016,12,16,12,45,14.0,199.5,4.85,18.5,208.0,197.6,156.5
2016,12,16,13,0,28.0,234.0,4.9,19.0,251.0,246.67,195.92
2016,12,16,13,15,21.0,219.5,4.95,19.0,232.0,226.91,180.0
2016,12,16,13,30,14.0,205.0,5.0,19.0,213.0,206.86,163.91
2016,12,16,13,45,27.0,213.0,5.05,19.5,228.0,228.76,181.91
2016,12,16,14,0,40.0,221.0,5.1,20.0,243.0,268.52,213.97
2016,12,16,14,15,20.0,182.0,5.05,20.0,193.0,192.33,152.58
2016,12,16,14,30,0.0,143.0,5.0,20.0,143.0,133.84,104.7
2016,12,16,14,45,0.0,136.5,5.0,20.0,136.5,128.28,100.45
2016,12,16,15,0,0.0,130.0,5.0,20.0,130.0,122.9,96.27
2016,12,16,15,15,0.0,117.5,4.8,19.5,117.5,111.04,86.91
2016,12,16,15,30,0.0,105.0,4.6,19.0,105.0,99.21,77.46
2016,12,16,15,45,324.0,85.5,4.4,18.5,176.5,396.81,330.88
2016,12,16,16,0,648.0,66.0,4.2,18.0,248.0,626.44,513.5
2016,12,16,16,15,590.0,59.5,3.8,17.5,202.0,555.32,455.88
2016,12,16,16,30,532.0,53.0,3.4,17.0,156.0,485.85,398.88
2016,12,16,16,45,434.5,43.5,3.0,16.5,112.0,388.17,315.87
2016,12,16,17,0,337.0,34.0,2.6,16.0,68.0,296.94,231.75
2016,12,16,17,15,168.5,17.0,2.65,15.5,34.0,148.14,36.5
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.2,15.5,36.5,13.15,0.0
2016,12,17,8,0,368.0,33.0,3.5,16.0,73.0,26.9,16.97
2016,12,17,8,15,458.0,42.0,3.6,16.5,117.0,41.59,23.72
2016,12,17,8,30,548.0,51.0,3.7,17.0,161.0,87.09,46.87
2016,12,17,8,45,597.5,58.0,3.8,17.5,206.0,135.87,82.06
2016,12,17,9,0,647.0,65.0,3.9,18.0,251.0,190.24,126.88
2016,12,17,9,15,685.0,70.0,4.15,18.5,294.5,245.09,174.94
2016,12,17,9,30,723.0,75.0,4.4,19.0,338.0,303.56,226.63
2016,12,17,9,45,747.5,78.5,4.65,19.5,377.0,359.82,276.45
2016,12,17,10,0,772.0,82.0,4.9,20.0,416.0,416.32,325.54
2016,12,17,10,15,791.0,85.0,4.95,20.0,450.0,470.86,372.42
2016,12,17,10,30,810.0,88.0,5.0,20.0,484.0,525.69,418.38
2016,12,17,10,45,828.0,88.0,5.05,20.5,512.5,576.8,459.62
2016,12,17,11,0,846.0,88.0,5.1,21.0,541.0,627.4,499.41
2016,12,17,11,15,855.5,89.0,5.0,21.5,561.5,672.68,533.66
2016,12,17,11,30,865.0,90.0,4.9,22.0,582.0,716.23,565.68
2016,12,17,11,45,868.0,92.0,4.85,22.5,594.0,754.15,591.5
2016,12,17,12,0,871.0,94.0,4.8,23.0,606.0,789.49,615.18
2016,12,17,12,15,873.5,94.0,4.65,23.0,610.5,819.38,635.42
2016,12,17,12,30,876.0,94.0,4.5,23.0,615.0,846.31,653.42
2016,12,17,12,45,882.5,91.5,4.4,23.0,613.0,870.56,669.94
2016,12,17,13,0,889.0,89.0,4.3,23.0,611.0,883.73,678.85
2016,12,17,13,15,885.5,88.0,4.15,23.0,599.0,894.24,685.84
2016,12,17,13,30,882.0,87.0,4.0,23.0,587.0,901.22,690.49
2016,12,17,13,45,880.0,84.5,3.9,23.5,568.0,904.19,691.41
2016,12,17,14,0,878.0,82.0,3.8,24.0,549.0,912.51,696.22
2016,12,17,14,15,866.5,80.0,3.6,23.5,522.0,900.57,689.18
2016,12,17,14,30,855.0,78.0,3.4,23.0,495.0,885.18,679.95
2016,12,17,14,45,841.5,75.0,3.25,23.0,461.0,863.42,665.3
2016,12,17,15,0,828.0,72.0,3.1,23.0,427.0,838.57,648.5
2016,12,17,15,15,803.0,69.0,2.65,22.5,387.0,800.97,621.86
2016,12,17,15,30,778.0,66.0,2.2,22.0,347.0,761.13,593.12
2016,12,17,15,45,743.5,62.0,1.8,21.5,302.5,710.37,556.07
2016,12,17,16,0,709.0,58.0,1.4,21.0,258.0,658.52,517.09
2016,12,17,16,15,652.5,52.5,1.3,20.0,210.5,587.53,465.71
2016,12,17,16,30,596.0,47.0,1.2,19.0,163.0,524.73,417.82
2016,12,17,16,45,503.5,39.0,1.15,18.5,118.0,430.25,341.83
2016,12,17,17,0,411.0,31.0,1.1,18.0,73.0,341.98,262.52
2016,12,17,17,15,205.5,15.5,1.1,18.0,36.5,168.75,49.94
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,42.0,19.0,7.4,-5.0,23.5,16.15,0.82
2016,12,18,8,0,84.0,38.0,7.4,-5.0,47.0,30.26,21.6
2016,12,18,8,15,108.0,58.0,7.4,-4.5,75.5,48.61,36.68
2016,12,18,8,30,132.0,78.0,7.4,-4.0,104.0,75.6,57.44
2016,12,18,8,45,148.5,97.5,7.4,-4.0,134.0,104.49,82.19
2016,12,18,9,0,165.0,117.0,7.4,-4.0,164.0,135.65,110.24
2016,12,18,9,15,172.5,136.0,7.4,-3.5,192.0,166.26,138.53
2016,12,18,9,30,180.0,155.0,7.4,-3.0,220.0,197.9,167.72
2016,12,18,9,45,188.0,171.0,7.4,-2.5,246.0,227.95,195.23
2016,12,18,10,0,196.0,187.0,7.4,-2.0,272.0,258.86,223.13
2016,12,18,10,15,157.0,203.5,7.35,-1.5,274.5,268.82,232.37
2016,12,18,10,30,118.0,220.0,7.3,-1.0,277.0,274.84,237.41
2016,12,18,10,45,307.0,204.5,7.25,-1.0,365.5,383.03,333.09
2016,12,18,11,0,496.0,189.0,7.2,-1.0,454.0,510.01,444.08
2016,12,18,11,15,463.5,205.5,7.2,-0.5,460.5,530.13,460.36
2016,12,18,11,30,431.0,222.0,7.2,0.0,467.0,546.49,473.2
2016,12,18,11,45,457.0,220.5,7.2,0.0,484.5,584.08,505.58
2016,12,18,12,0,483.0,219.0,7.2,0.0,502.0,621.8,537.83
2016,12,18,12,15,429.0,235.0,7.15,0.0,488.0,613.82,530.12
2016,12,18,12,30,375.0,251.0,7.1,0.0,474.0,588.9,508.59
2016,12,18,12,45,351.0,254.0,7.1,0.0,462.0,584.06,504.45
2016,12,18,13,0,327.0,257.0,7.1,0.0,450.0,577.05,498.43
2016,12,18,13,15,344.0,248.0,7.0,0.0,446.5,590.19,510.33
2016,12,18,13,30,361.0,239.0,6.9,0.0,443.0,602.22,521.32
2016,12,18,13,45,432.5,212.5,6.85,0.0,449.0,657.65,569.75
2016,12,18,14,0,504.0,186.0,6.8,0.0,455.0,696.23,604.37
2016,12,18,14,15,406.0,195.0,6.7,0.0,405.0,620.69,540.09
2016,12,18,14,30,308.0,204.0,6.6,0.0,355.0,528.51,461.6
2016,12,18,14,45,571.5,140.5,6.55,0.0,395.0,702.1,614.1
2016,12,18,15,0,835.0,77.0,6.5,0.0,435.0,851.36,737.15
2016,12,18,15,15,810.0,73.5,6.35,0.0,394.0,813.09,706.32
2016,12,18,15,30,785.0,70.0,6.2,0.0,353.0,772.5,674.05
2016,12,18,15,45,752.0,65.0,6.1,0.0,308.5,721.57,632.75
2016,12,18,16,0,719.0,60.0,6.0,0.0,264.0,669.42,589.32
2016,12,18,16,15,662.0,54.5,5.75,0.0,216.0,597.66,527.34
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,534.56,470.5
2016,12,18,16,45,517.5,40.0,5.25,-0.5,122.0,441.74,385.97
2016,12,18,17,0,430.0,31.0,5.0,-1.0,76.0,354.76,298.62
2016,12,18,17,15,215.0,15.5,4.85,-1.0,38.0,175.33,67.46
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.0,14.5,4.65,-5.0,38.5,11.5,0.0
2016,12,19,8,0,458.0,29.0,4.8,-5.0,77.0,25.68,17.43
2016,12,19,8,15,549.5,36.5,4.8,-4.5,123.5,38.51,23.7
2016,12,19,8,30,641.0,44.0,4.8,-4.0,170.0,87.58,48.2
2016,12,19,8,45,694.5,49.0,4.85,-3.5,218.0,140.04,88.02
2016,12,19,9,0,748.0,54.0,4.9,-3.0,266.0,198.48,139.91
2016,12,19,9,15,783.5,57.5,4.85,-2.5,311.5,256.58,195.4
2016,12,19,9,30,819.0,61.0,4.8,-2.0,357.0,317.87,254.46
2016,12,19,9,45,843.0,63.5,4.8,-1.5,397.5,376.81,311.23
2016,12,19,10,0,867.0,66.0,4.8,-1.0,438.0,436.56,367.41
2016,12,19,10,15,883.5,68.0,4.75,-0.5,473.5,493.01,419.22
2016,12,19,10,30,900.0,70.0,4.7,0.0,509.0,549.25,469.22
2016,12,19,10,45,913.0,71.0,4.7,0.0,537.5,601.94,515.84
2016,12,19,11,0,926.0,72.0,4.7,0.0,566.0,653.5,560.38
